DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/11/2018 06:30:00,10.84,11,2,-2.27
 21/11/2018 06:45:00,10.92,11,2,-2.41
 21/11/2018 07:00:00,10.92,11,2,-2.51
 21/11/2018 07:15:00,10.88,11,2,-2.61
 21/11/2018 07:30:00,10.95,11,2,-2.71
 21/11/2018 07:45:00,10.92,11,2,-2.67
 21/11/2018 08:00:00,10.88,11,2,-2.6
 21/11/2018 08:15:00,10.87,11,2,-2.49
 21/11/2018 08:30:00,11.0,11,2,-2.57
 21/11/2018 08:45:00,10.99,11,2,-2.44
 21/11/2018 09:00:00,10.98,11,2,-2.34
 21/11/2018 09:15:00,10.99,11,2,-2.29
 21/11/2018 09:30:00,10.98,11,2,-2.39
 21/11/2018 09:45:00,11.01,11,2,-2.29
 21/11/2018 10:00:00,10.93,11,2,-2.21
 21/11/2018 10:15:00,10.97,11,2,-2.16
 21/11/2018 10:30:00,10.98,11,2,-1.96
 21/11/2018 10:45:00,10.99,11,2,-1.93
 21/11/2018 11:00:00,10.99,11,2,-1.77
 21/11/2018 11:15:00,10.98,11,2,-1.8
 21/11/2018 11:30:00,10.99,11,2,-1.82
 21/11/2018 11:45:00,10.99,11,2,-1.73
 21/11/2018 12:00:00,10.98,11,2,-1.75
 21/11/2018 12:15:00,10.99,11,2,-1.87
 21/11/2018 12:30:00,11.01,11,2,-1.79
 21/11/2018 12:45:00,11.02,11,2,-1.25
 21/11/2018 13:00:00,11.01,11,2,-1.64
 21/11/2018 13:15:00,11.02,11,2,-1.69
 21/11/2018 13:30:00,11.04,11,2,-1.66
 21/11/2018 13:45:00,11.03,11,2,-1.51
 21/11/2018 14:00:00,11.01,11,2,-1.59
 21/11/2018 14:15:00,10.97,11,2,-1.61
 21/11/2018 14:30:00,10.95,11,2,-1.94
 21/11/2018 14:45:00,10.97,11,2,-1.82
 21/11/2018 15:00:00,10.95,11,2,-1.89
 21/11/2018 15:15:00,10.96,11,2,-1.89
 21/11/2018 15:30:00,10.91,11,2,-2.19
 21/11/2018 15:45:00,10.88,11,2,-2.08
 21/11/2018 16:00:00,10.83,11,2,-2.26
 21/11/2018 16:15:00,10.87,11,2,-2.54
 21/11/2018 16:30:00,10.84,11,2,-2.63
 21/11/2018 16:45:00,10.82,11,2,-2.73
 21/11/2018 17:00:00,10.85,11,2,-2.91
 21/11/2018 17:15:00,10.89,11,2,-2.97
 21/11/2018 17:30:00,10.9,11,2,-3.02
 21/11/2018 17:45:00,10.9,11,2,-3.08
 21/11/2018 18:00:00,10.89,11,2,-3.04
 21/11/2018 18:15:00,10.83,11,2,-3.21
 21/11/2018 18:30:00,10.88,11,2,-3.19
 21/11/2018 18:45:00,10.9,11,2,-3.14
 21/11/2018 19:00:00,10.94,11,2,-3.11
 21/11/2018 19:15:00,10.94,11,2,-3.02
 21/11/2018 19:30:00,10.98,11,2,-2.89
 21/11/2018 19:45:00,11.03,11,2,-2.84
 21/11/2018 20:00:00,10.95,11,2,-2.78
 21/11/2018 20:15:00,10.9,11,2,-2.82
 21/11/2018 20:30:00,10.94,11,2,-2.71
 21/11/2018 20:45:00,10.99,11,2,-2.68
 21/11/2018 21:00:00,11.03,11,2,-2.61
 21/11/2018 21:15:00,11.0,11,2,-2.56
 21/11/2018 21:30:00,10.93,11,2,-2.49
 21/11/2018 21:45:00,10.91,11,2,-2.42
 21/11/2018 22:00:00,10.92,11,2,-2.34
 21/11/2018 22:15:00,10.97,11,2,-2.18
 21/11/2018 22:30:00,11.03,11,2,-2.09
 21/11/2018 22:45:00,10.94,11,2,-2.03
 21/11/2018 23:00:00,10.94,11,2,-1.95
 21/11/2018 23:15:00,10.94,11,2,-1.83
 21/11/2018 23:30:00,10.98,11,2,-1.81
 21/11/2018 23:45:00,10.96,11,2,-1.8
 22/11/2018 00:00:00,10.97,11,2,-1.7
 22/11/2018 00:15:00,10.91,11,2,-1.99
 22/11/2018 00:30:00,10.88,11,2,-2.1
 22/11/2018 00:45:00,10.86,11,2,-2.14
 22/11/2018 01:00:00,10.88,11,2,-2.09
 22/11/2018 01:15:00,10.96,11,2,-2.04
 22/11/2018 01:30:00,10.96,11,2,-2.05
 22/11/2018 01:45:00,10.97,11,2,-2.08
 22/11/2018 02:00:00,10.97,11,2,-2.08
 22/11/2018 02:15:00,10.96,11,2,-2.08
 22/11/2018 02:30:00,10.97,11,2,-2.08
 22/11/2018 02:45:00,10.97,11,2,-2.08
 22/11/2018 03:00:00,10.93,11,2,-2.08
 22/11/2018 03:15:00,10.99,11,2,-2.08
 22/11/2018 03:30:00,11.0,11,2,-2.08
 22/11/2018 03:45:00,11.02,11,2,-2.1
 22/11/2018 04:00:00,11.03,11,2,-2.04
 22/11/2018 04:15:00,10.98,11,2,-2.09
 22/11/2018 04:30:00,10.95,11,2,-2.02
 22/11/2018 04:45:00,10.93,11,2,-2.03
 22/11/2018 05:00:00,10.94,11,2,-1.98
 22/11/2018 05:15:00,10.91,11,2,-2.03
 22/11/2018 05:30:00,10.94,11,2,-2.12
 22/11/2018 05:45:00,10.94,11,2,-2.1
 22/11/2018 06:00:00,10.91,11,2,-2.12
 22/11/2018 06:15:00,10.92,11,2,-2.32
 22/11/2018 06:30:00,10.94,11,2,-2.34
 22/11/2018 06:45:00,10.96,11,2,-2.43
 22/11/2018 07:00:00,10.93,11,2,-2.62
 22/11/2018 07:15:00,10.85,11,2,-2.69
 22/11/2018 07:30:00,10.8,11,2,-2.66
 22/11/2018 07:45:00,10.82,11,2,-2.71
 22/11/2018 08:00:00,10.93,11,2,-2.61
 22/11/2018 08:15:00,10.92,11,2,-2.42
 22/11/2018 08:30:00,10.93,11,2,-2.18
 22/11/2018 08:45:00,10.95,11,2,-1.98
 22/11/2018 09:00:00,10.88,11,2,-1.73
 22/11/2018 09:15:00,10.91,11,2,-1.45
 22/11/2018 09:30:00,10.93,11,2,-1.07
 22/11/2018 09:45:00,10.97,11,2,-0.73
 22/11/2018 10:00:00,11.01,11,2,-0.45
 22/11/2018 10:15:00,11.06,11,2,-0.3
 22/11/2018 10:30:00,11.03,11,2,-1.28
 22/11/2018 10:45:00,11.03,11,2,-1.43
 22/11/2018 11:00:00,11.04,11,2,-1.2
 22/11/2018 11:15:00,11.12,11,2,-0.07
 22/11/2018 11:30:00,11.13,11,2,0.51
 22/11/2018 11:45:00,11.09,11,2,-0.39
 22/11/2018 12:00:00,11.1,11,2,-0.94
 22/11/2018 12:15:00,11.12,11,2,0.12
 22/11/2018 12:30:00,11.07,11,2,-0.62
 22/11/2018 12:45:00,11.05,11,2,-1.06
 22/11/2018 13:00:00,11.07,11,2,-0.41
 22/11/2018 13:15:00,11.06,11,2,-1.39
 22/11/2018 13:30:00,11.08,11,2,-1.26
 22/11/2018 13:45:00,10.97,11,2,-0.93
 22/11/2018 14:00:00,10.95,11,2,-1.06
 22/11/2018 14:15:00,10.89,11,2,-1.48
 22/11/2018 14:30:00,10.88,11,2,-1.61
 22/11/2018 14:45:00,10.86,11,2,-1.7
 22/11/2018 15:00:00,10.85,11,2,-1.76
 22/11/2018 15:15:00,10.85,11,2,-1.98
 22/11/2018 15:30:00,10.82,11,2,-2.13
 22/11/2018 15:45:00,10.89,11,2,-2.37
 22/11/2018 16:00:00,10.86,11,2,-2.46
 22/11/2018 16:15:00,10.85,11,2,-2.63
 22/11/2018 16:30:00,10.89,11,2,-2.74
 22/11/2018 16:45:00,10.86,11,2,-2.86
 22/11/2018 17:00:00,10.99,11,2,-3.03
 22/11/2018 17:15:00,10.98,11,2,-3.17
 22/11/2018 17:30:00,10.94,11,2,-3.16
 22/11/2018 17:45:00,10.88,11,2,-3.12
 22/11/2018 18:00:00,11.0,11,2,-3.13
 22/11/2018 18:15:00,11.03,11,2,-3.16
 22/11/2018 18:30:00,10.98,11,2,-3.12
 22/11/2018 18:45:00,10.94,11,2,-3.12
 22/11/2018 19:00:00,10.97,11,2,-3.1
 22/11/2018 19:15:00,10.98,11,2,-3.06
 22/11/2018 19:30:00,11.0,11,2,-3.02
 22/11/2018 19:45:00,11.01,11,2,-2.98
 22/11/2018 20:00:00,11.0,11,2,-2.95
 22/11/2018 20:15:00,10.92,11,2,-2.85
 22/11/2018 20:30:00,10.92,11,2,-2.73
 22/11/2018 20:45:00,10.93,11,2,-2.59
 22/11/2018 21:00:00,10.95,11,2,-2.64
 22/11/2018 21:15:00,10.97,11,2,-2.55
 22/11/2018 21:30:00,11.0,11,2,-2.49
 22/11/2018 21:45:00,10.96,11,2,-2.38
 22/11/2018 22:00:00,10.99,11,2,-2.29
 22/11/2018 22:15:00,11.02,11,2,-2.27
 22/11/2018 22:30:00,10.93,11,2,-2.13
 22/11/2018 22:45:00,10.93,11,2,-2.11
 22/11/2018 23:00:00,10.97,11,2,-2.03
 22/11/2018 23:15:00,10.96,11,2,-1.95
 22/11/2018 23:30:00,10.99,11,2,-1.85
 22/11/2018 23:45:00,11.01,11,2,-1.84
 23/11/2018 00:00:00,10.99,11,2,-1.78
 23/11/2018 00:15:00,10.92,11,2,-2.12
 23/11/2018 00:30:00,10.93,11,2,-2.18
 23/11/2018 00:45:00,10.89,11,2,-2.14
 23/11/2018 01:00:00,10.82,11,2,-2.04
 23/11/2018 01:15:00,10.87,11,2,-2.04
 23/11/2018 01:30:00,10.89,11,2,-2.04
 23/11/2018 01:45:00,10.89,11,2,-2.04
 23/11/2018 02:00:00,10.9,11,2,-2.04
 23/11/2018 02:15:00,10.92,11,2,-2.07
 23/11/2018 02:30:00,10.94,11,2,-2.08
 23/11/2018 02:45:00,10.94,11,2,-2.05
 23/11/2018 03:00:00,10.98,11,2,-2.03
 23/11/2018 03:15:00,10.98,11,2,-2.04
 23/11/2018 03:30:00,11.0,11,2,-2.04
 23/11/2018 03:45:00,10.86,11,2,-2.02
 23/11/2018 04:00:00,10.85,11,2,-1.89
 23/11/2018 04:15:00,10.81,11,2,-1.9
 23/11/2018 04:30:00,10.81,11,2,-1.86
 23/11/2018 04:45:00,10.88,11,2,-1.86
 23/11/2018 05:00:00,10.93,11,2,-1.88
 23/11/2018 05:15:00,10.95,11,2,-1.92
 23/11/2018 05:30:00,10.97,11,2,-1.97
 23/11/2018 05:45:00,10.97,11,2,-2.04
 23/11/2018 06:00:00,10.95,11,2,-2.05
 23/11/2018 06:15:00,10.92,11,2,-2.15
 23/11/2018 06:30:00,10.92,11,2,-2.24
 23/11/2018 06:45:00,10.88,11,2,-2.32
 23/11/2018 07:00:00,10.91,11,2,-2.54
 23/11/2018 07:15:00,10.92,11,2,-2.59
 23/11/2018 07:30:00,10.9,11,2,-2.61
 23/11/2018 07:45:00,10.87,11,2,-2.69
 23/11/2018 08:00:00,10.83,11,2,-2.69
 23/11/2018 08:15:00,10.84,11,2,-2.7
 23/11/2018 08:30:00,10.85,11,2,-2.5
 23/11/2018 08:45:00,10.87,11,2,-2.26
 23/11/2018 09:00:00,10.86,11,2,-2.24
 23/11/2018 09:15:00,10.85,11,2,-2.04
 23/11/2018 09:30:00,10.85,11,2,-2.02
 23/11/2018 09:45:00,10.87,11,2,-2.02
 23/11/2018 10:00:00,10.88,11,2,-2.16
 23/11/2018 10:15:00,10.9,11,2,-2.22
 23/11/2018 10:30:00,10.91,11,2,-2.26
 23/11/2018 10:45:00,10.92,11,2,-2.19
 23/11/2018 11:00:00,10.93,11,2,-2.16
 23/11/2018 11:15:00,10.95,11,2,-2.19
 23/11/2018 11:30:00,10.99,11,2,-2.18
 23/11/2018 11:45:00,11.0,11,2,-1.9
 23/11/2018 12:00:00,11.01,11,2,-1.82
 23/11/2018 12:15:00,11.0,11,2,-1.87
 23/11/2018 12:30:00,11.03,11,2,-1.66
 23/11/2018 12:45:00,11.05,11,2,-1.22
 23/11/2018 13:00:00,11.05,11,2,-1.28
 23/11/2018 13:15:00,11.01,11,2,-1.57
 23/11/2018 13:30:00,11.02,11,2,-1.55
 23/11/2018 13:45:00,11.02,11,2,-2.0
 23/11/2018 14:00:00,11.03,11,2,-1.98
 23/11/2018 14:15:00,11.0,11,2,-2.06
 23/11/2018 14:30:00,11.01,11,2,-2.1
 23/11/2018 14:45:00,10.96,11,2,-2.14
 23/11/2018 15:00:00,10.91,11,2,-2.16
 23/11/2018 15:15:00,10.91,11,2,-2.09
 23/11/2018 15:30:00,10.9,11,2,-2.15
 23/11/2018 15:45:00,10.88,11,2,-2.3
 23/11/2018 16:00:00,10.87,11,2,-2.31
 23/11/2018 16:15:00,10.85,11,2,-2.41
 23/11/2018 16:30:00,10.84,11,2,-2.58
 23/11/2018 16:45:00,10.86,11,2,-2.73
 23/11/2018 17:00:00,10.83,11,2,-2.79
 23/11/2018 17:15:00,10.82,11,2,-2.86
 23/11/2018 17:30:00,10.83,11,2,-2.85
 23/11/2018 17:45:00,10.85,11,2,-2.88
 23/11/2018 18:00:00,10.87,11,2,-2.95
 23/11/2018 18:15:00,10.84,11,2,-3.02
 23/11/2018 18:30:00,10.87,11,2,-2.97
 23/11/2018 18:45:00,10.85,11,2,-2.98
 23/11/2018 19:00:00,10.89,11,2,-2.96
 23/11/2018 19:15:00,10.91,11,2,-2.91
 23/11/2018 19:30:00,10.98,11,2,-2.73
 23/11/2018 19:45:00,11.07,11,2,-2.71
 23/11/2018 20:00:00,11.02,11,2,-2.67
 23/11/2018 20:15:00,11.04,11,2,-2.57
 23/11/2018 20:30:00,11.02,11,2,-2.49
 23/11/2018 20:45:00,10.98,11,2,-2.56
 23/11/2018 21:00:00,11.01,11,2,-2.51
 23/11/2018 21:15:00,10.98,11,2,-2.38
 23/11/2018 21:30:00,10.91,11,2,-2.38
 23/11/2018 21:45:00,10.97,11,2,-2.33
 23/11/2018 22:00:00,10.97,11,2,-2.21
 23/11/2018 22:15:00,10.98,11,2,-2.15
 23/11/2018 22:30:00,10.99,11,2,-2.16
 23/11/2018 22:45:00,10.93,11,2,-1.99
 23/11/2018 23:00:00,10.96,11,2,-2.04
 23/11/2018 23:15:00,11.0,11,2,-1.92
 23/11/2018 23:30:00,11.01,11,2,-1.86
 23/11/2018 23:45:00,11.02,11,2,-1.87
 24/11/2018 00:00:00,11.04,11,2,-1.82
 24/11/2018 00:15:00,10.96,11,2,-2.1
 24/11/2018 00:30:00,10.95,11,2,-2.21
 24/11/2018 00:45:00,10.93,11,2,-2.16
 24/11/2018 01:00:00,10.94,11,2,-2.12
 24/11/2018 01:15:00,10.99,11,2,-2.08
 24/11/2018 01:30:00,11.01,11,2,-2.08
 24/11/2018 01:45:00,10.94,11,2,-2.08
 24/11/2018 02:00:00,10.97,11,2,-1.98
 24/11/2018 02:15:00,10.96,11,2,-2.05
 24/11/2018 02:30:00,10.98,11,2,-1.99
 24/11/2018 02:45:00,10.97,11,2,-2.1
 24/11/2018 03:00:00,10.9,11,2,-2.09
 24/11/2018 03:15:00,10.79,11,2,-2.09
 24/11/2018 03:30:00,10.82,11,2,-1.98
 24/11/2018 03:45:00,10.84,11,2,-1.98
 24/11/2018 04:00:00,10.85,11,2,-1.92
 24/11/2018 04:15:00,10.88,11,2,-1.88
 24/11/2018 04:30:00,10.9,11,2,-1.77
 24/11/2018 04:45:00,10.88,11,2,-1.77
 24/11/2018 05:00:00,10.89,11,2,-1.77
 24/11/2018 05:15:00,10.88,11,2,-1.77
 24/11/2018 05:30:00,10.87,11,2,-1.83
 24/11/2018 05:45:00,10.84,11,2,-1.95
 24/11/2018 06:00:00,10.83,11,2,-2.01
 24/11/2018 06:15:00,10.86,11,2,-2.05
 24/11/2018 06:30:00,10.91,11,2,-2.11
 24/11/2018 06:45:00,10.97,11,2,-2.11
 24/11/2018 07:00:00,10.95,11,2,-2.18
 24/11/2018 07:15:00,11.02,11,2,-2.16
 24/11/2018 07:30:00,11.02,11,2,-2.15
 24/11/2018 07:45:00,10.98,11,2,-2.29
 24/11/2018 08:00:00,10.93,11,2,-2.38
 24/11/2018 08:15:00,10.91,11,2,-2.41
 24/11/2018 08:30:00,10.95,11,2,-2.41
 24/11/2018 08:45:00,10.92,11,2,-2.38
 24/11/2018 09:00:00,10.89,11,2,-2.44
 24/11/2018 09:15:00,10.88,11,2,-2.36
 24/11/2018 09:30:00,10.87,11,2,-2.34
 24/11/2018 09:45:00,10.85,11,2,-2.44
 24/11/2018 10:00:00,10.86,11,2,-2.44
 24/11/2018 10:15:00,10.87,11,2,-2.49
 24/11/2018 10:30:00,10.85,11,2,-2.45
 24/11/2018 10:45:00,10.84,11,2,-2.42
 24/11/2018 11:00:00,10.84,11,2,-2.36
 24/11/2018 11:15:00,10.92,11,2,-2.24
 24/11/2018 11:30:00,10.95,11,2,-2.14
 24/11/2018 11:45:00,10.95,11,2,-2.1
 24/11/2018 12:00:00,10.97,11,2,-2.16
 24/11/2018 12:15:00,10.98,11,2,-2.2
 24/11/2018 12:30:00,10.97,11,2,-2.19
 24/11/2018 12:45:00,10.98,11,2,-2.13
 24/11/2018 13:00:00,10.98,11,2,-2.15
 24/11/2018 13:15:00,11.0,11,2,-2.34
 24/11/2018 13:30:00,11.02,11,2,-2.26
 24/11/2018 13:45:00,10.97,11,2,-2.31
 24/11/2018 14:00:00,10.99,11,2,-2.29
 24/11/2018 14:15:00,10.98,11,2,-2.25
 24/11/2018 14:30:00,11.0,11,2,-2.24
 24/11/2018 14:45:00,11.0,11,2,-2.31
 24/11/2018 15:00:00,11.01,11,2,-2.38
 24/11/2018 15:15:00,10.94,11,2,-2.38
 24/11/2018 15:30:00,10.89,11,2,-2.38
 24/11/2018 15:45:00,10.87,11,2,-2.41
 24/11/2018 16:00:00,10.84,11,2,-2.5
 24/11/2018 16:15:00,10.82,11,2,-2.6
 24/11/2018 16:30:00,10.86,11,2,-2.67
 24/11/2018 16:45:00,10.82,11,2,-2.7
 24/11/2018 17:00:00,10.9,11,2,-2.87
 24/11/2018 17:15:00,10.89,11,2,-3.0
 24/11/2018 17:30:00,10.88,11,2,-3.03
 24/11/2018 17:45:00,10.9,11,2,-3.08
 24/11/2018 18:00:00,10.92,11,2,-3.04
 24/11/2018 18:15:00,10.93,11,2,-3.05
 24/11/2018 18:30:00,10.95,11,2,-3.11
 24/11/2018 18:45:00,10.96,11,2,-2.98
 24/11/2018 19:00:00,10.98,11,2,-2.97
 24/11/2018 19:15:00,11.0,11,2,-2.99
 24/11/2018 19:30:00,11.01,11,2,-2.84
 24/11/2018 19:45:00,11.03,11,2,-2.74
 24/11/2018 20:00:00,11.04,11,2,-2.54
 24/11/2018 20:15:00,10.94,11,2,-2.48
 24/11/2018 20:30:00,10.96,11,2,-2.44
 24/11/2018 20:45:00,11.0,11,2,-2.36
 24/11/2018 21:00:00,10.86,11,2,-2.34
 24/11/2018 21:15:00,10.88,11,2,-2.32
 24/11/2018 21:30:00,10.9,11,2,-2.29
 24/11/2018 21:45:00,10.94,11,2,-2.26
 24/11/2018 22:00:00,10.98,11,2,-2.22
 24/11/2018 22:15:00,11.04,11,2,-2.17
 24/11/2018 22:30:00,11.05,11,2,-2.08
 24/11/2018 22:45:00,10.94,11,2,-1.95
 24/11/2018 23:00:00,10.93,11,2,-1.9
 24/11/2018 23:15:00,10.84,11,2,-1.81
 24/11/2018 23:30:00,10.85,11,2,-1.74
 24/11/2018 23:45:00,10.85,11,2,-1.68
 25/11/2018 00:00:00,10.85,11,2,-1.71
 25/11/2018 00:15:00,10.86,11,2,-2.04
 25/11/2018 00:30:00,10.92,11,2,-2.18
 25/11/2018 00:45:00,10.99,11,2,-2.22
 25/11/2018 01:00:00,11.01,11,2,-2.19
 25/11/2018 01:15:00,11.04,11,2,-2.13
 25/11/2018 01:30:00,10.95,11,2,-2.03
 25/11/2018 01:45:00,10.97,11,2,-2.01
 25/11/2018 02:00:00,11.0,11,2,-2.01
 25/11/2018 02:15:00,10.98,11,2,-2.12
 25/11/2018 02:30:00,11.0,11,2,-2.09
 25/11/2018 02:45:00,10.99,11,2,-2.14
 25/11/2018 03:00:00,11.02,11,2,-2.12
 25/11/2018 03:15:00,10.96,11,2,-2.04
 25/11/2018 03:30:00,10.96,11,2,-2.04
 25/11/2018 03:45:00,10.98,11,2,-1.95
 25/11/2018 04:00:00,11.0,11,2,-1.91
 25/11/2018 04:15:00,11.01,11,2,-1.83
 25/11/2018 04:30:00,11.02,11,2,-1.87
 25/11/2018 04:45:00,11.03,11,2,-1.88
 25/11/2018 05:00:00,11.02,11,2,-1.88
 25/11/2018 05:15:00,11.01,11,2,-1.91
 25/11/2018 05:30:00,11.02,11,2,-1.91
 25/11/2018 05:45:00,10.99,11,2,-1.91
 25/11/2018 06:00:00,10.99,11,2,-2.02
 25/11/2018 06:15:00,10.95,11,2,-2.04
 25/11/2018 06:30:00,10.94,11,2,-2.04
 25/11/2018 06:45:00,10.94,11,2,-2.04
 25/11/2018 07:00:00,10.91,11,2,-2.11
 25/11/2018 07:15:00,10.89,11,2,-2.05
 25/11/2018 07:30:00,10.88,11,2,-2.05
 25/11/2018 07:45:00,10.87,11,2,-2.11
 25/11/2018 08:00:00,10.85,11,2,-2.18
 25/11/2018 08:15:00,10.86,11,2,-2.19
 25/11/2018 08:30:00,10.98,11,2,-2.29
 25/11/2018 08:45:00,11.05,11,2,-2.28
 25/11/2018 09:00:00,11.01,11,2,-2.29
 25/11/2018 09:15:00,10.97,11,2,-2.38
 25/11/2018 09:30:00,11.01,11,2,-2.32
 25/11/2018 09:45:00,11.02,11,2,-2.44
 25/11/2018 10:00:00,11.0,11,2,-2.34
 25/11/2018 10:15:00,10.97,11,2,-2.39
 25/11/2018 10:30:00,10.96,11,2,-2.43
 25/11/2018 10:45:00,10.93,11,2,-2.51
 25/11/2018 11:00:00,10.93,11,2,-2.53
 25/11/2018 11:15:00,10.93,11,2,-2.42
 25/11/2018 11:30:00,10.94,11,2,-2.36
 25/11/2018 11:45:00,10.98,11,2,-2.08
 25/11/2018 12:00:00,11.01,11,2,-1.76
 25/11/2018 12:15:00,11.01,11,2,-2.06
 25/11/2018 12:30:00,11.0,11,2,-2.1
 25/11/2018 12:45:00,10.98,11,2,-2.14
 25/11/2018 13:00:00,10.98,11,2,-2.1
 25/11/2018 13:15:00,10.97,11,2,-2.34
 25/11/2018 13:30:00,11.0,11,2,-2.21
 25/11/2018 13:45:00,10.99,11,2,-2.18
 25/11/2018 14:00:00,11.01,11,2,-2.25
 25/11/2018 14:15:00,11.02,11,2,-2.31
 25/11/2018 14:30:00,11.03,11,2,-2.16
 25/11/2018 14:45:00,11.02,11,2,-2.19
 25/11/2018 15:00:00,11.01,11,2,-2.31
 25/11/2018 15:15:00,10.98,11,2,-2.42
 25/11/2018 15:30:00,10.96,11,2,-2.53
 25/11/2018 15:45:00,10.94,11,2,-2.51
 25/11/2018 16:00:00,10.91,11,2,-2.57
 25/11/2018 16:15:00,10.87,11,2,-2.77
 25/11/2018 16:30:00,10.87,11,2,-2.93
 25/11/2018 16:45:00,10.89,11,2,-3.01
 25/11/2018 17:00:00,10.84,11,2,-3.01
 25/11/2018 17:15:00,10.82,11,2,-3.11
 25/11/2018 17:30:00,10.86,11,2,-3.09
 25/11/2018 17:45:00,10.86,11,2,-3.13
 25/11/2018 18:00:00,10.87,11,2,-3.03
 25/11/2018 18:15:00,10.86,11,2,-3.06
 25/11/2018 18:30:00,10.9,11,2,-3.02
 25/11/2018 18:45:00,10.93,11,2,-3.04
 25/11/2018 19:00:00,10.96,11,2,-2.98
 25/11/2018 19:15:00,10.97,11,2,-3.02
 25/11/2018 19:30:00,10.99,11,2,-2.93
 25/11/2018 19:45:00,10.98,11,2,-2.88
 25/11/2018 20:00:00,10.98,11,2,-2.7
 25/11/2018 20:15:00,11.0,11,2,-2.67
 25/11/2018 20:30:00,11.03,11,2,-2.61
 25/11/2018 20:45:00,10.99,11,2,-2.56
 25/11/2018 21:00:00,10.97,11,2,-2.51
 25/11/2018 21:15:00,10.97,11,2,-2.46
 25/11/2018 21:30:00,10.96,11,2,-2.36
 25/11/2018 21:45:00,10.92,11,2,-2.37
 25/11/2018 22:00:00,10.82,11,2,-2.22
 25/11/2018 22:15:00,10.86,11,2,-2.18
 25/11/2018 22:30:00,10.9,11,2,-2.11
 25/11/2018 22:45:00,10.91,11,2,-2.07
 25/11/2018 23:00:00,10.95,11,2,-1.92
 25/11/2018 23:15:00,11.0,11,2,-1.92
 25/11/2018 23:30:00,11.02,11,2,-1.81
 25/11/2018 23:45:00,10.95,11,2,-1.74
 26/11/2018 00:00:00,10.9,11,2,-1.74
 26/11/2018 00:00:00,10.9,11,2,-1.74
 26/11/2018 00:15:00,10.81,11,2,-2.03
 26/11/2018 00:30:00,10.86,11,2,-2.11
 26/11/2018 00:45:00,10.88,11,2,-2.21
 26/11/2018 01:00:00,10.95,11,2,-2.11
 26/11/2018 01:15:00,11.04,11,2,-2.11
 26/11/2018 01:30:00,11.04,11,2,-2.03
 26/11/2018 01:45:00,11.05,11,2,-2.01
 26/11/2018 02:00:00,11.06,11,2,-2.01
 26/11/2018 02:15:00,10.93,11,2,-2.01
 26/11/2018 02:30:00,10.94,11,2,-2.1
 26/11/2018 02:45:00,10.93,11,2,-2.11
 26/11/2018 03:00:00,10.96,11,2,-2.11
 26/11/2018 03:15:00,10.98,11,2,-2.11
 26/11/2018 03:30:00,11.0,11,2,-2.01
 26/11/2018 03:45:00,11.01,11,2,-2.04
 26/11/2018 04:00:00,11.01,11,2,-1.91
 26/11/2018 04:15:00,11.01,11,2,-1.92
 26/11/2018 04:30:00,11.03,11,2,-1.94
 26/11/2018 04:45:00,11.01,11,2,-1.94
 26/11/2018 05:00:00,11.01,11,2,-1.94
 26/11/2018 05:15:00,10.98,11,2,-1.94
 26/11/2018 05:30:00,10.99,11,2,-1.94
 26/11/2018 05:45:00,10.96,11,2,-1.97
 26/11/2018 06:00:00,11.02,11,2,-2.07
 26/11/2018 06:15:00,10.97,11,2,-2.21
 26/11/2018 06:30:00,10.91,11,2,-2.22
 26/11/2018 06:45:00,10.86,11,2,-2.29
 26/11/2018 07:00:00,10.87,11,2,-2.48
 26/11/2018 07:15:00,10.88,11,2,-2.51
 26/11/2018 07:30:00,10.9,11,2,-2.59
 26/11/2018 07:45:00,10.92,11,2,-2.63
 26/11/2018 08:00:00,10.9,11,2,-2.65
 26/11/2018 08:15:00,10.88,11,2,-2.61
 26/11/2018 08:30:00,10.89,11,2,-2.57
 26/11/2018 08:45:00,10.91,11,2,-2.38
 26/11/2018 09:00:00,10.91,11,2,-2.31
 26/11/2018 09:15:00,10.91,11,2,-2.15
 26/11/2018 09:30:00,10.95,11,2,-1.95
 26/11/2018 09:45:00,10.96,11,2,-1.76
 26/11/2018 10:00:00,10.98,11,2,-1.63
 26/11/2018 10:15:00,11.04,11,2,-1.57
 26/11/2018 10:30:00,11.05,11,2,-1.65
 26/11/2018 10:45:00,11.05,11,2,-1.64
 26/11/2018 11:00:00,11.04,11,2,-1.65
 26/11/2018 11:15:00,11.07,11,2,-1.54
 26/11/2018 11:30:00,11.07,11,2,-0.43
 26/11/2018 11:45:00,10.99,11,2,-0.91
 26/11/2018 12:00:00,10.97,11,2,-1.26
 26/11/2018 12:15:00,11.0,11,2,-1.31
 26/11/2018 12:30:00,11.03,11,2,-0.67
 26/11/2018 12:45:00,11.09,11,2,0.8
 26/11/2018 13:00:00,11.1,11,2,0.59
 26/11/2018 13:15:00,11.09,11,2,-0.11
 26/11/2018 13:30:00,11.01,11,2,-1.27
 26/11/2018 13:45:00,10.95,11,2,-1.65
 26/11/2018 14:00:00,10.96,11,2,-1.86
 26/11/2018 14:15:00,10.95,11,2,-1.87
 26/11/2018 14:30:00,10.93,11,2,-1.94
 26/11/2018 14:45:00,10.93,11,2,-1.86
 26/11/2018 15:00:00,10.93,11,2,-1.71
 26/11/2018 15:15:00,10.94,11,2,-1.77
 26/11/2018 15:30:00,10.92,11,2,-1.9
 26/11/2018 15:45:00,10.87,11,2,-2.11
 26/11/2018 16:00:00,10.81,11,2,-2.3
 26/11/2018 16:15:00,10.87,11,2,-2.58
 26/11/2018 16:30:00,10.85,11,2,-2.69
 26/11/2018 16:45:00,10.82,11,2,-2.86
 26/11/2018 17:00:00,10.81,11,2,-2.93
 26/11/2018 17:15:00,10.9,11,2,-3.06
 26/11/2018 17:30:00,10.91,11,2,-3.04
 26/11/2018 17:45:00,10.91,11,2,-3.11
 26/11/2018 18:00:00,10.91,11,2,-3.14
 26/11/2018 18:15:00,10.92,11,2,-3.2
 26/11/2018 18:30:00,10.94,11,2,-3.16
 26/11/2018 18:45:00,10.93,11,2,-3.11
 26/11/2018 19:00:00,10.96,11,2,-3.05
 26/11/2018 19:15:00,10.99,11,2,-2.94
 26/11/2018 19:30:00,11.01,11,2,-2.89
 26/11/2018 19:45:00,11.04,11,2,-2.85
 26/11/2018 20:00:00,10.97,11,2,-2.78
 26/11/2018 20:15:00,10.82,11,2,-2.75
 26/11/2018 20:30:00,10.83,11,2,-2.68
 26/11/2018 20:45:00,10.85,11,2,-2.63
 26/11/2018 21:00:00,10.89,11,2,-2.6
 26/11/2018 21:15:00,10.88,11,2,-2.56
 26/11/2018 21:30:00,10.96,11,2,-2.49
 26/11/2018 21:45:00,11.0,11,2,-2.44
 26/11/2018 22:00:00,10.95,11,2,-2.33
 26/11/2018 22:15:00,10.94,11,2,-2.29
 26/11/2018 22:30:00,10.97,11,2,-2.17
 26/11/2018 22:45:00,10.99,11,2,-2.11
 26/11/2018 23:00:00,11.01,11,2,-2.01
 26/11/2018 23:15:00,10.91,11,2,-1.89
 26/11/2018 23:30:00,10.91,11,2,-1.86
 26/11/2018 23:45:00,10.91,11,2,-1.77
 27/11/2018 00:00:00,10.93,11,2,-1.77
 27/11/2018 00:15:00,10.81,11,2,-2.0
 27/11/2018 00:30:00,10.78,11,2,-2.11
 27/11/2018 00:45:00,10.96,11,2,-2.21
 27/11/2018 01:00:00,10.96,11,2,-2.21
 27/11/2018 01:15:00,11.01,11,2,-2.17
 27/11/2018 01:30:00,11.0,11,2,-2.21
 27/11/2018 01:45:00,11.04,11,2,-2.18
 27/11/2018 02:00:00,11.01,11,2,-2.09
 27/11/2018 02:15:00,10.91,11,2,-2.14
 27/11/2018 02:30:00,10.88,11,2,-2.19
 27/11/2018 02:45:00,10.85,11,2,-2.17
 27/11/2018 03:00:00,10.85,11,2,-2.18
 27/11/2018 03:15:00,10.85,11,2,-2.15
 27/11/2018 03:30:00,10.85,11,2,-2.07
 27/11/2018 03:45:00,10.87,11,2,-2.08
 27/11/2018 04:00:00,10.9,11,2,-2.08
 27/11/2018 04:15:00,10.89,11,2,-2.03
 27/11/2018 04:30:00,10.87,11,2,-2.02
 27/11/2018 04:45:00,10.87,11,2,-1.98
 27/11/2018 05:00:00,10.86,11,2,-1.98
 27/11/2018 05:15:00,10.86,11,2,-2.02
 27/11/2018 05:30:00,11.0,11,2,-2.1
 27/11/2018 05:45:00,10.98,11,2,-2.14
 27/11/2018 06:00:00,10.96,11,2,-2.16
 27/11/2018 06:15:00,10.9,11,2,-2.27
 27/11/2018 06:30:00,10.85,11,2,-2.39
 27/11/2018 06:45:00,10.79,11,2,-2.43
 27/11/2018 07:00:00,10.83,11,2,-2.59
 27/11/2018 07:15:00,10.87,11,2,-2.65
 27/11/2018 07:30:00,10.94,11,2,-2.66
 27/11/2018 07:45:00,10.89,11,2,-2.72
 27/11/2018 08:00:00,10.85,11,2,-2.69
 27/11/2018 08:15:00,10.82,11,2,-2.61
 27/11/2018 08:30:00,10.8,11,2,-2.61
 27/11/2018 08:45:00,10.88,11,2,-2.58
 27/11/2018 09:00:00,10.93,11,2,-2.65
 27/11/2018 09:15:00,10.91,11,2,-2.64
 27/11/2018 09:30:00,10.89,11,2,-2.55
 27/11/2018 09:45:00,10.89,11,2,-2.55
 27/11/2018 10:00:00,10.93,11,2,-2.55
 27/11/2018 10:15:00,10.95,11,2,-2.6
 27/11/2018 10:30:00,10.96,11,2,-2.51
 27/11/2018 10:45:00,10.94,11,2,-2.49
 27/11/2018 11:00:00,10.97,11,2,-2.41
 27/11/2018 11:15:00,10.97,11,2,-2.37
 27/11/2018 11:30:00,10.94,11,2,-2.51
 27/11/2018 11:45:00,10.94,11,2,-2.44
 27/11/2018 12:00:00,10.95,11,2,-2.23
 27/11/2018 12:15:00,10.95,11,2,-2.1
 27/11/2018 12:30:00,10.92,11,2,-2.41
 27/11/2018 12:45:00,10.93,11,2,-2.42
 27/11/2018 13:00:00,10.94,11,2,-2.39
 27/11/2018 13:15:00,10.93,11,2,-2.42
 27/11/2018 13:30:00,10.95,11,2,-2.41
 27/11/2018 13:45:00,10.96,11,2,-2.46
 27/11/2018 14:00:00,10.98,11,2,-2.48
 27/11/2018 14:15:00,10.98,11,2,-2.31
 27/11/2018 14:30:00,11.0,11,2,-2.24
 27/11/2018 14:45:00,11.02,11,2,-2.03
 27/11/2018 15:00:00,11.05,11,2,-2.24
 27/11/2018 15:15:00,11.0,11,2,-2.24
 27/11/2018 15:30:00,10.92,11,2,-2.31
 27/11/2018 15:45:00,10.85,11,2,-2.42
 27/11/2018 16:00:00,10.82,11,2,-2.48
 27/11/2018 16:15:00,10.82,11,2,-2.6
 27/11/2018 16:30:00,10.82,11,2,-2.7
 27/11/2018 16:45:00,10.87,11,2,-2.92
 27/11/2018 17:00:00,10.86,11,2,-2.92
 27/11/2018 17:15:00,10.88,11,2,-3.04
 27/11/2018 17:30:00,10.89,11,2,-3.07
 27/11/2018 17:45:00,10.9,11,2,-3.03
 27/11/2018 18:00:00,10.91,11,2,-2.96
 27/11/2018 18:15:00,10.9,11,2,-3.07
 27/11/2018 18:30:00,10.91,11,2,-3.02
 27/11/2018 18:45:00,10.92,11,2,-3.04
 27/11/2018 19:00:00,10.95,11,2,-2.97
 27/11/2018 19:15:00,10.97,11,2,-2.97
 27/11/2018 19:30:00,10.91,11,2,-2.83
 27/11/2018 19:45:00,10.9,11,2,-2.78
 27/11/2018 20:00:00,10.96,11,2,-2.76
 27/11/2018 20:15:00,11.03,11,2,-2.69
 27/11/2018 20:30:00,11.02,11,2,-2.64
 27/11/2018 20:45:00,10.96,11,2,-2.62
 27/11/2018 21:00:00,10.88,11,2,-2.48
 27/11/2018 21:15:00,10.9,11,2,-2.42
 27/11/2018 21:30:00,10.88,11,2,-2.38
 27/11/2018 21:45:00,10.99,11,2,-2.36
 27/11/2018 22:00:00,11.03,11,2,-2.28
 27/11/2018 22:15:00,10.95,11,2,-2.1
 27/11/2018 22:30:00,10.96,11,2,-2.01
 27/11/2018 22:45:00,10.98,11,2,-1.94
 27/11/2018 23:00:00,11.02,11,2,-1.82
 27/11/2018 23:15:00,11.02,11,2,-1.77
 27/11/2018 23:30:00,11.02,11,2,-1.74
 27/11/2018 23:45:00,10.93,11,2,-1.71
 28/11/2018 00:00:00,10.87,11,2,-1.66
 28/11/2018 00:15:00,10.9,11,2,-1.92
 28/11/2018 00:30:00,10.89,11,2,-2.0
 28/11/2018 00:45:00,10.82,11,2,-2.08
 28/11/2018 01:00:00,10.84,11,2,-2.05
 28/11/2018 01:15:00,10.82,11,2,-1.98
 28/11/2018 01:30:00,10.83,11,2,-1.98
 28/11/2018 01:45:00,10.87,11,2,-1.98
 28/11/2018 02:00:00,10.88,11,2,-1.98
 28/11/2018 02:15:00,10.85,11,2,-1.98
 28/11/2018 02:30:00,10.88,11,2,-1.99
 28/11/2018 02:45:00,10.87,11,2,-2.04
 28/11/2018 03:00:00,10.89,11,2,-2.04
 28/11/2018 03:15:00,10.87,11,2,-1.93
 28/11/2018 03:30:00,10.89,11,2,-1.93
 28/11/2018 03:45:00,10.93,11,2,-1.88
 28/11/2018 04:00:00,10.94,11,2,-1.83
 28/11/2018 04:15:00,10.88,11,2,-1.84
 28/11/2018 04:30:00,10.89,11,2,-1.84
 28/11/2018 04:45:00,10.89,11,2,-1.76
 28/11/2018 05:00:00,10.87,11,2,-1.74
 28/11/2018 05:15:00,10.85,11,2,-1.83
 28/11/2018 05:30:00,10.99,11,2,-1.88
 28/11/2018 05:45:00,10.95,11,2,-1.9
 28/11/2018 06:00:00,10.91,11,2,-1.98
 28/11/2018 06:15:00,10.86,11,2,-2.05
 28/11/2018 06:30:00,10.94,11,2,-2.11
 28/11/2018 06:45:00,10.95,11,2,-2.17
 28/11/2018 07:00:00,10.88,11,2,-2.35
 28/11/2018 07:15:00,10.88,11,2,-2.41
 28/11/2018 07:30:00,10.88,11,2,-2.49
 28/11/2018 07:45:00,10.91,11,2,-2.49
 28/11/2018 08:00:00,10.89,11,2,-2.49
 28/11/2018 08:15:00,10.86,11,2,-2.38
 28/11/2018 08:30:00,10.87,11,2,-2.33
 28/11/2018 08:45:00,10.89,11,2,-2.37
 28/11/2018 09:00:00,10.93,11,2,-2.31
 28/11/2018 09:15:00,10.94,11,2,-2.32
 28/11/2018 09:30:00,10.9,11,2,-2.29
 28/11/2018 09:45:00,10.89,11,2,-2.29
 28/11/2018 10:00:00,10.89,11,2,-2.34
 28/11/2018 10:15:00,10.93,11,2,-2.34
 28/11/2018 10:30:00,10.93,11,2,-2.3
 28/11/2018 10:45:00,10.97,11,2,-2.21
 28/11/2018 11:00:00,11.01,11,2,-2.12
 28/11/2018 11:15:00,11.01,11,2,-2.12
 28/11/2018 11:30:00,11.02,11,2,-1.97
 28/11/2018 11:45:00,11.0,11,2,-2.0
 28/11/2018 12:00:00,10.98,11,2,-1.99
 28/11/2018 12:15:00,10.96,11,2,-2.08
 28/11/2018 12:30:00,10.98,11,2,-2.03
 28/11/2018 12:45:00,11.0,11,2,-2.07
 28/11/2018 13:00:00,11.01,11,2,-2.07
 28/11/2018 13:15:00,10.91,11,2,-2.07
 28/11/2018 13:30:00,10.95,11,2,-1.62
 28/11/2018 13:45:00,10.93,11,2,-1.85
 28/11/2018 14:00:00,10.95,11,2,-1.98
 28/11/2018 14:15:00,10.92,11,2,-1.97
 28/11/2018 14:30:00,10.95,11,2,-1.88
 28/11/2018 14:45:00,11.0,11,2,-1.83
 28/11/2018 15:00:00,11.06,11,2,-1.47
 28/11/2018 15:15:00,11.06,11,2,-1.63
 28/11/2018 15:30:00,11.02,11,2,-1.93
 28/11/2018 15:45:00,10.99,11,2,-1.94
 28/11/2018 16:00:00,10.98,11,2,-2.11
 28/11/2018 16:15:00,10.93,11,2,-2.26
 28/11/2018 16:30:00,10.89,11,2,-2.36
 28/11/2018 16:45:00,10.93,11,2,-2.63
 28/11/2018 17:00:00,10.88,11,2,-2.71
 28/11/2018 17:15:00,10.87,11,2,-2.73
 28/11/2018 17:30:00,10.87,11,2,-2.75
 28/11/2018 17:45:00,10.82,11,2,-2.78
 28/11/2018 18:00:00,10.82,11,2,-2.86
 28/11/2018 18:15:00,10.83,11,2,-2.89
 28/11/2018 18:30:00,10.86,11,2,-2.92
 28/11/2018 18:45:00,10.84,11,2,-2.91
 28/11/2018 19:00:00,10.8,11,2,-2.94
 28/11/2018 19:15:00,10.83,11,2,-2.8
 28/11/2018 19:30:00,10.86,11,2,-2.8
 28/11/2018 19:45:00,10.89,11,2,-2.72
 28/11/2018 20:00:00,10.89,11,2,-2.63
 28/11/2018 20:15:00,10.89,11,2,-2.64
 28/11/2018 20:30:00,10.94,11,2,-2.56
 28/11/2018 20:45:00,10.98,11,2,-2.46
 28/11/2018 21:00:00,10.99,11,2,-2.42
 28/11/2018 21:15:00,10.93,11,2,-2.35
 28/11/2018 21:30:00,10.94,11,2,-2.29
 28/11/2018 21:45:00,10.98,11,2,-2.21
 28/11/2018 22:00:00,10.96,11,2,-2.17
 28/11/2018 22:15:00,11.0,11,2,-2.04
 28/11/2018 22:30:00,10.94,11,2,-1.95
 28/11/2018 22:45:00,10.92,11,2,-1.86
 28/11/2018 23:00:00,10.94,11,2,-1.75
 28/11/2018 23:15:00,10.97,11,2,-1.65
 28/11/2018 23:30:00,10.99,11,2,-1.57
 28/11/2018 23:45:00,10.99,11,2,-1.57
 29/11/2018 00:00:00,11.0,11,2,-1.57
 29/11/2018 00:15:00,10.89,11,2,-1.81
 29/11/2018 00:30:00,10.87,11,2,-1.89
 29/11/2018 00:45:00,10.84,11,2,-2.01
 29/11/2018 01:00:00,10.87,11,2,-1.91
 29/11/2018 01:15:00,10.89,11,2,-1.91
 29/11/2018 01:30:00,10.92,11,2,-1.91
 29/11/2018 01:45:00,10.95,11,2,-1.91
 29/11/2018 02:00:00,10.98,11,2,-1.86
 29/11/2018 02:15:00,10.95,11,2,-1.89
 29/11/2018 02:30:00,10.88,11,2,-1.89
 29/11/2018 02:45:00,10.89,11,2,-1.91
 29/11/2018 03:00:00,10.88,11,2,-1.91
 29/11/2018 03:15:00,10.86,11,2,-1.85
 29/11/2018 03:30:00,10.9,11,2,-1.88
 29/11/2018 03:45:00,10.93,11,2,-1.82
 29/11/2018 04:00:00,10.93,11,2,-1.7
 29/11/2018 04:15:00,10.91,11,2,-1.74
 29/11/2018 04:30:00,10.93,11,2,-1.7
 29/11/2018 04:45:00,10.91,11,2,-1.7
 29/11/2018 05:00:00,10.92,11,2,-1.72
 29/11/2018 05:15:00,10.88,11,2,-1.74
 29/11/2018 05:30:00,10.85,11,2,-1.74
 29/11/2018 05:45:00,10.81,11,2,-1.83
 29/11/2018 06:00:00,10.88,11,2,-1.89
 29/11/2018 06:15:00,11.01,11,2,-1.98
 29/11/2018 06:30:00,11.05,11,2,-2.14
 29/11/2018 06:45:00,11.01,11,2,-2.17
 29/11/2018 07:00:00,10.96,11,2,-2.34
 29/11/2018 07:15:00,10.91,11,2,-2.4
 29/11/2018 07:30:00,11.0,11,2,-2.49
 29/11/2018 07:45:00,10.94,11,2,-2.44
 29/11/2018 08:00:00,10.91,11,2,-2.46
 29/11/2018 08:15:00,10.9,11,2,-2.39
 29/11/2018 08:30:00,10.91,11,2,-2.37
 29/11/2018 08:45:00,10.93,11,2,-2.24
 29/11/2018 09:00:00,10.92,11,2,-2.25
 29/11/2018 09:15:00,10.88,11,2,-2.26
 29/11/2018 09:30:00,10.93,11,2,-2.28
 29/11/2018 09:45:00,10.95,11,2,-1.98
 29/11/2018 10:00:00,11.01,11,2,-1.59
 29/11/2018 10:15:00,11.04,11,2,-1.54
 29/11/2018 10:30:00,11.0,11,2,-0.59
 29/11/2018 10:45:00,10.99,11,2,-0.06
 29/11/2018 11:00:00,11.01,11,2,0.86
 29/11/2018 11:15:00,11.01,11,2,0.29
 29/11/2018 11:30:00,11.05,11,2,0.87
 29/11/2018 11:45:00,11.06,11,2,1.03
 29/11/2018 12:00:00,11.07,11,2,0.94
 29/11/2018 12:15:00,11.04,11,2,0.2
 29/11/2018 12:30:00,11.06,11,2,0.61
 29/11/2018 12:45:00,11.0,11,2,-0.93
 29/11/2018 13:00:00,10.96,11,2,-1.53
 29/11/2018 13:15:00,10.96,11,2,-1.71
 29/11/2018 13:30:00,10.97,11,2,-1.79
 29/11/2018 13:45:00,10.95,11,2,-1.22
 29/11/2018 14:00:00,10.93,11,2,-1.53
 29/11/2018 14:15:00,10.92,11,2,-1.69
 29/11/2018 14:30:00,10.91,11,2,-1.79
 29/11/2018 14:45:00,10.88,11,2,-1.93
 29/11/2018 15:00:00,10.91,11,2,-1.32
 29/11/2018 15:15:00,10.88,11,2,-1.82
 29/11/2018 15:30:00,10.87,11,2,-2.01
 29/11/2018 15:45:00,10.96,11,1,-2.04
 29/11/2018 16:00:00,10.99,11,1,-2.18
 29/11/2018 16:15:00,11.02,11,1,-2.29
 29/11/2018 16:30:00,11.04,11,1,-2.43
 29/11/2018 16:45:00,11.01,11,1,-2.66
 29/11/2018 17:00:00,11.15,11,1,-2.75
 29/11/2018 17:15:00,11.21,11,1,-2.79
 29/11/2018 17:30:00,11.2,11,1,-2.84
 29/11/2018 17:45:00,11.18,11,1,-2.89
 29/11/2018 18:00:00,11.05,11,1,-2.91
 29/11/2018 18:15:00,10.96,11,1,-3.01
 29/11/2018 18:30:00,10.98,11,1,-2.97
 29/11/2018 18:45:00,10.99,11,1,-2.95
 29/11/2018 19:00:00,11.03,11,1,-2.9
 29/11/2018 19:15:00,11.04,11,1,-2.75
 29/11/2018 19:30:00,11.07,11,1,-2.68
 29/11/2018 19:45:00,11.06,11,1,-2.68
 29/11/2018 20:00:00,11.09,11,1,-2.68
 29/11/2018 20:15:00,11.07,11,1,-2.61
 29/11/2018 20:30:00,11.02,11,1,-2.51
 29/11/2018 20:45:00,11.04,11,1,-2.5
 29/11/2018 21:00:00,11.07,11,1,-2.4
 29/11/2018 21:15:00,11.01,11,1,-2.38
 29/11/2018 21:30:00,11.05,11,1,-2.27
 29/11/2018 21:45:00,11.15,11,1,-2.28
 29/11/2018 22:00:00,11.19,11,1,-2.23
 29/11/2018 22:15:00,11.05,11,1,-2.05
 29/11/2018 22:30:00,11.1,11,1,-1.96
 29/11/2018 22:45:00,11.13,11,1,-1.91
 29/11/2018 23:00:00,11.12,11,1,-1.78
 29/11/2018 23:15:00,11.04,11,1,-1.8
 29/11/2018 23:30:00,11.06,11,1,-1.71
 29/11/2018 23:45:00,11.06,11,1,-1.71
 30/11/2018 00:00:00,11.08,11,1,-1.7
 30/11/2018 00:15:00,11.0,11,1,-1.95
 30/11/2018 00:30:00,10.98,11,1,-2.07
 30/11/2018 00:45:00,10.96,11,1,-2.08
 30/11/2018 01:00:00,10.98,11,1,-2.06
 30/11/2018 01:15:00,11.02,11,1,-1.94
 30/11/2018 01:30:00,11.0,11,1,-1.94
 30/11/2018 01:45:00,10.96,11,1,-1.86
 30/11/2018 02:00:00,10.97,11,1,-1.87
 30/11/2018 02:15:00,10.95,11,1,-1.93
 30/11/2018 02:30:00,10.97,11,1,-1.97
 30/11/2018 02:45:00,10.97,11,1,-1.96
 30/11/2018 03:00:00,11.02,11,1,-1.98
 30/11/2018 03:15:00,11.03,11,1,-1.93
 30/11/2018 03:30:00,11.05,11,1,-1.84
 30/11/2018 03:45:00,11.05,11,1,-1.84
 30/11/2018 04:00:00,11.06,11,1,-1.84
 30/11/2018 04:15:00,11.05,11,1,-1.81
 30/11/2018 04:30:00,11.06,11,1,-1.74
 30/11/2018 04:45:00,11.06,11,1,-1.74
 30/11/2018 05:00:00,11.04,11,1,-1.74
 30/11/2018 05:15:00,11.01,11,1,-1.83
 30/11/2018 05:30:00,10.97,11,1,-1.84
 30/11/2018 05:45:00,10.99,11,1,-1.9
 30/11/2018 06:00:00,10.99,11,1,-1.95
 30/11/2018 06:15:00,11.0,11,1,-2.01
 30/11/2018 06:30:00,11.1,11,1,-2.16
 30/11/2018 06:45:00,11.05,11,1,-2.25
 30/11/2018 07:00:00,11.02,11,1,-2.36
 30/11/2018 07:15:00,11.0,11,1,-2.41
 30/11/2018 07:30:00,11.07,11,1,-2.48
 30/11/2018 07:45:00,11.13,11,1,-2.49
 30/11/2018 08:00:00,11.1,11,1,-2.52
 30/11/2018 08:15:00,11.13,11,1,-2.26
 30/11/2018 08:30:00,11.15,11,1,-2.2
 30/11/2018 08:45:00,11.15,11,1,-2.19
 30/11/2018 09:00:00,11.17,11,1,-1.73
 30/11/2018 09:15:00,11.2,11,1,-1.43
 30/11/2018 09:30:00,11.23,11,1,-1.2
 30/11/2018 09:45:00,11.17,11,1,-0.99
 30/11/2018 10:00:00,11.15,11,1,-0.54
 30/11/2018 10:15:00,11.19,11,1,-0.67
 30/11/2018 10:30:00,11.23,11,1,-0.06
 30/11/2018 10:45:00,11.17,11,1,0.28
 30/11/2018 11:00:00,11.17,11,1,0.1
 30/11/2018 11:15:00,11.17,11,1,0.31
 30/11/2018 11:30:00,11.16,11,1,0.5
 30/11/2018 11:45:00,11.15,11,1,-0.75
 30/11/2018 12:00:00,11.16,11,1,0.12
 30/11/2018 12:15:00,11.15,11,1,-0.72
 30/11/2018 12:30:00,11.12,11,1,-1.14
 30/11/2018 12:45:00,11.17,11,1,-0.13
 30/11/2018 13:00:00,11.19,11,1,0.91
 30/11/2018 13:15:00,11.16,11,1,-0.89
 30/11/2018 13:30:00,11.17,11,2,-0.59
 30/11/2018 13:45:00,11.18,11,2,-0.11
 30/11/2018 14:00:00,11.19,11,2,-0.08
 30/11/2018 14:15:00,11.17,11,2,-0.36
 30/11/2018 14:30:00,11.15,11,2,-0.65
 30/11/2018 14:45:00,11.09,11,2,-1.59
 30/11/2018 15:00:00,11.1,11,2,-1.34
 30/11/2018 15:15:00,11.07,11,2,-1.59
 30/11/2018 15:30:00,11.04,11,2,-1.96
 30/11/2018 15:45:00,10.99,11,2,-2.09
 30/11/2018 16:00:00,11.01,11,2,-2.15
 30/11/2018 16:15:00,11.01,11,2,-2.32
 30/11/2018 16:30:00,11.03,11,2,-2.52
 30/11/2018 16:45:00,10.99,11,2,-2.65
 30/11/2018 17:00:00,11.16,11,2,-2.72
 30/11/2018 17:15:00,11.12,11,2,-2.76
 30/11/2018 17:30:00,11.12,11,2,-2.79
 30/11/2018 17:45:00,11.13,11,2,-2.78
 30/11/2018 18:00:00,11.15,11,2,-2.81
 30/11/2018 18:15:00,11.17,11,2,-2.82
 30/11/2018 18:30:00,11.16,11,2,-2.86
 30/11/2018 18:45:00,11.05,11,2,-2.81
 30/11/2018 19:00:00,11.08,11,2,-2.78
 30/11/2018 19:15:00,10.98,11,2,-2.73
 30/11/2018 19:30:00,11.0,11,2,-2.67
 30/11/2018 19:45:00,11.03,11,2,-2.58
 30/11/2018 20:00:00,11.01,11,2,-2.51
 30/11/2018 20:15:00,11.0,11,2,-2.44
 30/11/2018 20:30:00,11.02,11,2,-2.46
 30/11/2018 20:45:00,11.01,11,2,-2.48
 30/11/2018 21:00:00,11.02,11,2,-2.34
 30/11/2018 21:15:00,11.07,11,2,-2.34
 30/11/2018 21:30:00,11.1,11,2,-2.34
 30/11/2018 21:45:00,11.11,11,2,-2.23
 30/11/2018 22:00:00,11.11,11,2,-2.21
 30/11/2018 22:15:00,11.13,11,2,-2.11
 30/11/2018 22:30:00,11.15,11,2,-2.08
 30/11/2018 22:45:00,11.14,11,2,-1.95
 30/11/2018 23:00:00,11.14,11,2,-1.89
 30/11/2018 23:15:00,11.16,11,2,-1.84
 30/11/2018 23:30:00,11.16,11,2,-1.73
 30/11/2018 23:45:00,11.17,11,2,-1.71
 01/12/2018 00:00:00,11.19,11,2,-1.72
 01/12/2018 00:15:00,11.11,11,2,-2.05
 01/12/2018 00:30:00,11.09,11,2,-2.09
 01/12/2018 00:45:00,11.07,11,2,-2.11
 01/12/2018 01:00:00,11.08,11,2,-2.08
 01/12/2018 01:15:00,11.11,11,2,-2.08
 01/12/2018 01:30:00,11.13,11,2,-2.08
 01/12/2018 01:45:00,11.14,11,2,-1.95
 01/12/2018 02:00:00,11.18,11,2,-1.94
 01/12/2018 02:15:00,11.16,11,2,-1.95
 01/12/2018 02:30:00,11.06,11,2,-1.98
 01/12/2018 02:45:00,11.05,11,2,-2.01
 01/12/2018 03:00:00,11.09,11,2,-1.91
 01/12/2018 03:15:00,11.1,11,2,-1.91
 01/12/2018 03:30:00,11.11,11,2,-1.94
 01/12/2018 03:45:00,11.12,11,2,-1.89
 01/12/2018 04:00:00,11.16,11,2,-1.83
 01/12/2018 04:15:00,11.16,11,2,-1.83
 01/12/2018 04:30:00,11.17,11,2,-1.76
 01/12/2018 04:45:00,11.16,11,2,-1.74
 01/12/2018 05:00:00,11.16,11,2,-1.69
 01/12/2018 05:15:00,11.13,11,2,-1.77
 01/12/2018 05:30:00,11.13,11,2,-1.77
 01/12/2018 05:45:00,11.12,11,2,-1.84
 01/12/2018 06:00:00,11.1,11,2,-1.87
 01/12/2018 06:15:00,11.01,11,2,-1.93
 01/12/2018 06:30:00,11.02,11,2,-2.01
 01/12/2018 06:45:00,11.01,11,2,-2.03
 01/12/2018 07:00:00,11.0,11,2,-2.11
 01/12/2018 07:15:00,11.04,11,2,-2.08
 01/12/2018 07:30:00,11.06,11,2,-2.11
 01/12/2018 07:45:00,11.09,11,2,-2.26
 01/12/2018 08:00:00,11.17,11,2,-2.3
 01/12/2018 08:15:00,11.14,11,2,-2.27
 01/12/2018 08:30:00,11.11,11,2,-2.18
 01/12/2018 08:45:00,11.09,11,2,-2.29
 01/12/2018 09:00:00,11.08,11,2,-2.1
 01/12/2018 09:15:00,11.08,11,2,-1.96
 01/12/2018 09:30:00,11.07,11,2,-2.14
 01/12/2018 09:45:00,11.1,11,2,-2.02
 01/12/2018 10:00:00,11.11,11,2,-1.98
 01/12/2018 10:15:00,11.15,11,2,-1.68
 01/12/2018 10:30:00,11.16,11,2,-1.44
 01/12/2018 10:45:00,11.18,11,2,-1.54
 01/12/2018 11:00:00,11.19,11,2,-0.97
 01/12/2018 11:15:00,11.08,11,2,-1.01
 01/12/2018 11:30:00,11.05,11,2,-1.29
 01/12/2018 11:45:00,11.11,11,2,-0.67
 01/12/2018 12:00:00,11.16,11,2,-0.3
 01/12/2018 12:15:00,11.14,11,2,-0.89
 01/12/2018 12:30:00,11.18,11,2,-0.74
 01/12/2018 12:45:00,11.22,11,2,-0.41
 01/12/2018 13:00:00,11.19,11,2,-1.05
 01/12/2018 13:15:00,11.18,11,2,-1.14
 01/12/2018 13:30:00,11.17,11,2,-1.16
 01/12/2018 13:45:00,11.18,11,2,-1.49
 01/12/2018 14:00:00,11.16,11,2,-1.61
 01/12/2018 14:15:00,11.15,11,2,-1.79
 01/12/2018 14:30:00,11.15,11,2,-1.94
 01/12/2018 14:45:00,11.15,11,2,-1.97
 01/12/2018 15:00:00,11.13,11,2,-1.98
 01/12/2018 15:15:00,11.13,11,2,-1.92
 01/12/2018 15:30:00,11.11,11,2,-2.08
 01/12/2018 15:45:00,11.1,11,2,-2.13
 01/12/2018 16:00:00,11.06,11,2,-2.16
 01/12/2018 16:15:00,10.98,11,2,-2.33
 01/12/2018 16:30:00,11.05,11,2,-2.46
 01/12/2018 16:45:00,10.98,11,2,-2.65
 01/12/2018 17:00:00,11.07,11,2,-2.76
 01/12/2018 17:15:00,11.17,11,2,-2.92
 01/12/2018 17:30:00,11.18,11,2,-2.8
 01/12/2018 17:45:00,11.16,11,2,-2.78
 01/12/2018 18:00:00,11.19,11,2,-2.83
 01/12/2018 18:15:00,11.19,11,2,-2.86
 01/12/2018 18:30:00,11.22,11,2,-2.81
 01/12/2018 18:45:00,11.1,11,2,-2.77
 01/12/2018 19:00:00,11.14,11,2,-2.74
 01/12/2018 19:15:00,11.17,11,2,-2.71
 01/12/2018 19:30:00,11.17,11,2,-2.67
 01/12/2018 19:45:00,11.08,11,2,-2.58
 01/12/2018 20:00:00,11.03,11,2,-2.48
 01/12/2018 20:15:00,11.07,11,2,-2.42
 01/12/2018 20:30:00,11.09,11,2,-2.34
 01/12/2018 20:45:00,11.12,11,2,-2.31
 01/12/2018 21:00:00,11.15,11,2,-2.28
 01/12/2018 21:15:00,11.11,11,2,-2.29
 01/12/2018 21:30:00,11.09,11,2,-2.21
 01/12/2018 21:45:00,11.07,11,2,-2.13
 01/12/2018 22:00:00,11.1,11,2,-2.09
 01/12/2018 22:15:00,11.13,11,2,-2.01
 01/12/2018 22:30:00,11.14,11,2,-1.98
 01/12/2018 22:45:00,11.16,11,2,-1.9
 01/12/2018 23:00:00,11.14,11,2,-1.85
 01/12/2018 23:15:00,11.01,11,2,-1.74
 01/12/2018 23:30:00,11.01,11,2,-1.74
 01/12/2018 23:45:00,11.01,11,2,-1.74
 02/12/2018 00:00:00,11.03,11,2,-1.65
 02/12/2018 00:15:00,11.04,11,2,-1.93
 02/12/2018 00:30:00,11.08,11,2,-2.08
 02/12/2018 00:45:00,11.04,11,2,-2.04
 02/12/2018 01:00:00,11.05,11,2,-2.01
 02/12/2018 01:15:00,11.09,11,2,-1.93
 02/12/2018 01:30:00,11.11,11,2,-1.88
 02/12/2018 01:45:00,11.13,11,2,-1.93
 02/12/2018 02:00:00,11.16,11,2,-1.81
 02/12/2018 02:15:00,11.12,11,2,-1.84
 02/12/2018 02:30:00,11.04,11,2,-1.88
 02/12/2018 02:45:00,11.06,11,2,-1.88
 02/12/2018 03:00:00,11.07,11,2,-1.88
 02/12/2018 03:15:00,11.09,11,2,-1.88
 02/12/2018 03:30:00,11.1,11,2,-1.88
 02/12/2018 03:45:00,11.1,11,2,-1.81
 02/12/2018 04:00:00,11.13,11,2,-1.74
 02/12/2018 04:15:00,11.13,11,2,-1.67
 02/12/2018 04:30:00,11.14,11,2,-1.7
 02/12/2018 04:45:00,11.12,11,2,-1.71
 02/12/2018 05:00:00,11.14,11,2,-1.64
 02/12/2018 05:15:00,11.14,11,2,-1.64
 02/12/2018 05:30:00,11.14,11,2,-1.67
 02/12/2018 05:45:00,11.14,11,2,-1.75
 02/12/2018 06:00:00,11.13,11,2,-1.65
 02/12/2018 06:15:00,11.1,11,2,-1.77
 02/12/2018 06:30:00,11.08,11,2,-1.77
 02/12/2018 06:45:00,11.09,11,2,-1.78
 02/12/2018 07:00:00,11.15,11,2,-1.88
 02/12/2018 07:15:00,11.18,11,2,-1.88
 02/12/2018 07:30:00,11.18,11,2,-1.88
 02/12/2018 07:45:00,11.16,11,2,-1.9
 02/12/2018 08:00:00,11.14,11,2,-2.03
 02/12/2018 08:15:00,11.1,11,2,-2.02
 02/12/2018 08:30:00,11.09,11,2,-2.11
 02/12/2018 08:45:00,11.07,11,2,-2.08
 02/12/2018 09:00:00,11.04,11,2,-2.11
 02/12/2018 09:15:00,11.02,11,2,-2.11
 02/12/2018 09:30:00,11.01,11,2,-2.16
 02/12/2018 09:45:00,10.99,11,2,-2.14
 02/12/2018 10:00:00,11.03,11,2,-2.08
 02/12/2018 10:15:00,11.08,11,2,-2.16
 02/12/2018 10:30:00,11.1,11,2,-2.07
 02/12/2018 10:45:00,11.08,11,2,-2.0
 02/12/2018 11:00:00,11.07,11,2,-1.8
 02/12/2018 11:15:00,11.07,11,2,-1.44
 02/12/2018 11:30:00,11.11,11,2,-1.25
 02/12/2018 11:45:00,11.06,11,2,-1.53
 02/12/2018 12:00:00,11.04,11,2,-1.79
 02/12/2018 12:15:00,11.06,11,2,-1.4
 02/12/2018 12:30:00,11.09,11,2,-1.11
 02/12/2018 12:45:00,11.02,11,2,-1.66
 02/12/2018 13:00:00,11.05,11,2,-1.93
 02/12/2018 13:15:00,11.09,11,2,-1.96
 02/12/2018 13:30:00,11.12,11,2,-1.78
 02/12/2018 13:45:00,11.13,11,2,-1.85
 02/12/2018 14:00:00,11.11,11,2,-2.01
 02/12/2018 14:15:00,11.09,11,2,-2.09
 02/12/2018 14:30:00,11.1,11,2,-2.04
 02/12/2018 14:45:00,11.12,11,2,-1.84
 02/12/2018 15:00:00,11.12,11,2,-2.0
 02/12/2018 15:15:00,11.08,11,2,-2.22
 02/12/2018 15:30:00,11.05,11,2,-2.35
 02/12/2018 15:45:00,11.05,11,2,-2.35
 02/12/2018 16:00:00,11.01,11,2,-2.38
 02/12/2018 16:15:00,11.0,11,2,-2.58
 02/12/2018 16:30:00,11.17,11,2,-2.73
 02/12/2018 16:45:00,11.15,11,2,-2.83
 02/12/2018 17:00:00,11.17,11,2,-2.9
 02/12/2018 17:15:00,11.18,11,2,-2.99
 02/12/2018 17:30:00,11.15,11,2,-2.99
 02/12/2018 17:45:00,11.09,11,2,-2.91
 02/12/2018 18:00:00,11.15,11,2,-2.96
 02/12/2018 18:15:00,11.14,11,2,-2.97
 02/12/2018 18:30:00,11.13,11,2,-2.93
 02/12/2018 18:45:00,11.14,11,2,-2.91
 02/12/2018 19:00:00,11.17,11,2,-2.88
 02/12/2018 19:15:00,11.07,11,2,-2.74
 02/12/2018 19:30:00,11.13,11,2,-2.68
 02/12/2018 19:45:00,11.19,11,2,-2.59
 02/12/2018 20:00:00,11.11,11,2,-2.51
 02/12/2018 20:15:00,11.02,11,2,-2.41
 02/12/2018 20:30:00,11.05,11,2,-2.41
 02/12/2018 20:45:00,11.12,11,2,-2.33
 02/12/2018 21:00:00,11.13,11,2,-2.28
 02/12/2018 21:15:00,11.09,11,2,-2.24
 02/12/2018 21:30:00,11.06,11,2,-2.18
 02/12/2018 21:45:00,11.1,11,2,-2.17
 02/12/2018 22:00:00,11.13,11,2,-2.0
 02/12/2018 22:15:00,11.16,11,2,-1.94
 02/12/2018 22:30:00,11.14,11,2,-1.94
 02/12/2018 22:45:00,11.14,11,2,-1.81
 02/12/2018 23:00:00,11.09,11,2,-1.71
 02/12/2018 23:15:00,11.08,11,2,-1.7
 02/12/2018 23:30:00,11.12,11,2,-1.57
 02/12/2018 23:45:00,11.12,11,2,-1.57
 03/12/2018 00:00:00,11.13,11,2,-1.52
 03/12/2018 00:00:00,11.13,11,2,-1.52
 03/12/2018 00:15:00,11.02,11,2,-1.79
 03/12/2018 00:30:00,11.1,11,2,-1.94
 03/12/2018 00:45:00,11.11,11,2,-2.01
 03/12/2018 01:00:00,11.13,11,2,-2.01
 03/12/2018 01:15:00,11.13,11,2,-1.9
 03/12/2018 01:30:00,11.16,11,2,-1.91
 03/12/2018 01:45:00,11.18,11,2,-1.84
 03/12/2018 02:00:00,11.18,11,2,-1.91
 03/12/2018 02:15:00,11.19,11,2,-1.9
 03/12/2018 02:30:00,11.2,11,2,-1.81
 03/12/2018 02:45:00,11.23,11,2,-1.81
 03/12/2018 03:00:00,11.12,11,2,-1.81
 03/12/2018 03:15:00,11.12,11,2,-1.81
 03/12/2018 03:30:00,11.14,11,2,-1.81
 03/12/2018 03:45:00,11.15,11,2,-1.74
 03/12/2018 04:00:00,11.16,11,2,-1.67
 03/12/2018 04:15:00,11.15,11,2,-1.67
 03/12/2018 04:30:00,11.15,11,2,-1.65
 03/12/2018 04:45:00,11.16,11,2,-1.6
 03/12/2018 05:00:00,11.15,11,2,-1.58
 03/12/2018 05:15:00,11.13,11,2,-1.71
 03/12/2018 05:30:00,11.17,11,2,-1.71
 03/12/2018 05:45:00,11.13,11,2,-1.73
 03/12/2018 06:00:00,11.11,11,2,-1.84
 03/12/2018 06:15:00,11.08,11,2,-1.9
 03/12/2018 06:30:00,11.07,11,2,-1.98
 03/12/2018 06:45:00,11.05,11,2,-2.04
 03/12/2018 07:00:00,10.99,11,2,-2.18
 03/12/2018 07:15:00,10.99,11,2,-2.34
 03/12/2018 07:30:00,10.97,11,2,-2.42
 03/12/2018 07:45:00,11.05,11,2,-2.37
 03/12/2018 08:00:00,11.04,11,2,-2.29
 03/12/2018 08:15:00,11.03,11,2,-2.35
 03/12/2018 08:30:00,11.01,11,2,-2.34
 03/12/2018 08:45:00,11.02,11,2,-2.19
 03/12/2018 09:00:00,11.01,11,2,-2.21
 03/12/2018 09:15:00,11.03,11,2,-2.27
 03/12/2018 09:30:00,11.17,11,2,-2.22
 03/12/2018 09:45:00,11.18,11,2,-1.83
 03/12/2018 10:00:00,11.19,11,2,-1.55
 03/12/2018 10:15:00,11.25,11,2,-1.08
 03/12/2018 10:30:00,11.25,11,2,-1.18
 03/12/2018 10:45:00,11.25,11,2,-0.83
 03/12/2018 11:00:00,11.13,11,2,-1.0
 03/12/2018 11:15:00,11.1,11,2,-1.74
 03/12/2018 11:30:00,11.1,11,2,-1.46
 03/12/2018 11:45:00,11.11,11,2,-1.28
 03/12/2018 12:00:00,11.09,11,2,-1.38
 03/12/2018 12:15:00,11.12,11,2,-1.39
 03/12/2018 12:30:00,11.21,11,2,0.03
 03/12/2018 12:45:00,11.18,11,2,-0.28
 03/12/2018 13:00:00,11.21,11,2,-0.55
 03/12/2018 13:15:00,11.19,11,2,-1.22
 03/12/2018 13:30:00,11.19,11,2,-1.44
 03/12/2018 13:45:00,11.17,11,2,-1.65
 03/12/2018 14:00:00,11.16,11,2,-1.75
 03/12/2018 14:15:00,11.14,11,2,-1.77
 03/12/2018 14:30:00,11.14,11,2,-1.86
 03/12/2018 14:45:00,11.13,11,2,-1.9
 03/12/2018 15:00:00,11.12,11,2,-1.94
 03/12/2018 15:15:00,11.11,11,2,-2.06
 03/12/2018 15:30:00,11.09,11,2,-2.21
 03/12/2018 15:45:00,11.04,11,2,-2.18
 03/12/2018 16:00:00,11.02,11,2,-2.26
 03/12/2018 16:15:00,11.07,11,2,-2.4
 03/12/2018 16:30:00,11.03,11,2,-2.49
 03/12/2018 16:45:00,11.03,11,2,-2.7
 03/12/2018 17:00:00,11.0,11,2,-2.75
 03/12/2018 17:15:00,10.99,11,2,-2.82
 03/12/2018 17:30:00,10.99,11,2,-2.8
 03/12/2018 17:45:00,11.0,11,2,-2.85
 03/12/2018 18:00:00,11.01,11,2,-2.85
 03/12/2018 18:15:00,11.02,11,2,-2.95
 03/12/2018 18:30:00,11.05,11,2,-2.87
 03/12/2018 18:45:00,11.07,11,2,-2.89
 03/12/2018 19:00:00,11.11,11,2,-2.82
 03/12/2018 19:15:00,11.13,11,2,-2.71
 03/12/2018 19:30:00,11.16,11,2,-2.65
 03/12/2018 19:45:00,11.2,11,2,-2.65
 03/12/2018 20:00:00,11.2,11,2,-2.59
 03/12/2018 20:15:00,10.98,11,2,-2.58
 03/12/2018 20:30:00,11.06,11,2,-2.54
 03/12/2018 20:45:00,11.05,11,2,-2.44
 03/12/2018 21:00:00,11.09,11,2,-2.37
 03/12/2018 21:15:00,11.11,11,2,-2.42
 03/12/2018 21:30:00,11.16,11,2,-2.23
 03/12/2018 21:45:00,11.13,11,2,-2.21
 03/12/2018 22:00:00,11.18,11,2,-2.15
 03/12/2018 22:15:00,11.2,11,2,-2.01
 03/12/2018 22:30:00,11.12,11,2,-1.94
 03/12/2018 22:45:00,11.14,11,2,-1.89
 03/12/2018 23:00:00,11.18,11,2,-1.81
 03/12/2018 23:15:00,11.22,11,2,-1.81
 03/12/2018 23:30:00,11.14,11,2,-1.7
 03/12/2018 23:45:00,11.16,11,2,-1.67
 04/12/2018 00:00:00,11.06,11,2,-1.61
 04/12/2018 00:15:00,11.01,11,2,-1.85
 04/12/2018 00:30:00,11.02,11,2,-2.04
 04/12/2018 00:45:00,11.01,11,2,-2.04
 04/12/2018 01:00:00,11.03,11,2,-1.95
 04/12/2018 01:15:00,11.05,11,2,-1.92
 04/12/2018 01:30:00,11.09,11,2,-1.96
 04/12/2018 01:45:00,11.1,11,2,-1.86
 04/12/2018 02:00:00,11.1,11,2,-1.84
 04/12/2018 02:15:00,11.08,11,2,-1.91
 04/12/2018 02:30:00,11.1,11,2,-1.96
 04/12/2018 02:45:00,11.12,11,2,-1.94
