DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 04/12/2018 03:00:00,11.13,11,2,-1.98
 04/12/2018 03:15:00,11.13,11,2,-1.98
 04/12/2018 03:30:00,11.15,11,2,-1.84
 04/12/2018 03:45:00,11.17,11,2,-1.84
 04/12/2018 04:00:00,11.17,11,2,-1.84
 04/12/2018 04:15:00,11.18,11,2,-1.84
 04/12/2018 04:30:00,11.2,11,2,-1.84
 04/12/2018 04:45:00,11.2,11,2,-1.84
 04/12/2018 05:00:00,11.15,11,2,-1.84
 04/12/2018 05:15:00,11.12,11,2,-1.84
 04/12/2018 05:30:00,11.1,11,2,-1.88
 04/12/2018 05:45:00,11.12,11,2,-2.0
 04/12/2018 06:00:00,11.15,11,2,-2.08
 04/12/2018 06:15:00,11.11,11,2,-2.18
 04/12/2018 06:30:00,11.11,11,2,-2.28
 04/12/2018 06:45:00,11.06,11,2,-2.32
 04/12/2018 07:00:00,11.0,11,2,-2.41
 04/12/2018 07:15:00,11.01,11,2,-2.5
 04/12/2018 07:30:00,11.01,11,2,-2.58
 04/12/2018 07:45:00,10.99,11,2,-2.58
 04/12/2018 08:00:00,11.0,11,2,-2.6
 04/12/2018 08:15:00,11.0,11,2,-2.51
 04/12/2018 08:30:00,11.03,11,2,-2.18
 04/12/2018 08:45:00,11.05,11,2,-2.12
 04/12/2018 09:00:00,11.07,11,2,-1.86
 04/12/2018 09:15:00,11.09,11,2,-1.49
 04/12/2018 09:30:00,11.12,11,2,-1.23
 04/12/2018 09:45:00,11.12,11,2,-1.38
 04/12/2018 10:00:00,11.15,11,2,-1.01
 04/12/2018 10:15:00,11.16,11,2,-1.23
 04/12/2018 10:30:00,11.16,11,2,-1.02
 04/12/2018 10:45:00,11.23,11,2,0.21
 04/12/2018 11:00:00,11.25,11,2,0.53
 04/12/2018 11:15:00,11.18,11,2,-0.61
 04/12/2018 11:30:00,11.19,11,2,-0.36
 04/12/2018 11:45:00,11.2,11,2,-0.56
 04/12/2018 12:00:00,11.15,11,2,-1.33
 04/12/2018 12:15:00,11.15,11,2,-1.34
 04/12/2018 12:30:00,11.13,11,2,-1.54
 04/12/2018 12:45:00,11.11,11,2,-1.72
 04/12/2018 13:00:00,11.09,11,2,-1.89
 04/12/2018 13:15:00,11.08,11,2,-1.91
 04/12/2018 13:30:00,11.08,11,2,-1.85
 04/12/2018 13:45:00,11.07,11,2,-1.94
 04/12/2018 14:00:00,11.04,11,2,-2.12
 04/12/2018 14:15:00,11.02,11,2,-2.28
 04/12/2018 14:30:00,11.02,11,2,-2.19
 04/12/2018 14:45:00,11.03,11,2,-2.16
 04/12/2018 15:00:00,11.02,11,2,-2.18
 04/12/2018 15:15:00,11.02,11,2,-2.27
 04/12/2018 15:30:00,11.01,11,2,-2.31
 04/12/2018 15:45:00,11.14,11,2,-2.45
 04/12/2018 16:00:00,11.17,11,2,-2.47
 04/12/2018 16:15:00,11.17,11,2,-2.63
 04/12/2018 16:30:00,11.16,11,2,-2.69
 04/12/2018 16:45:00,11.15,11,2,-2.83
 04/12/2018 17:00:00,11.12,11,2,-2.9
 04/12/2018 17:15:00,11.12,11,2,-3.03
 04/12/2018 17:30:00,11.13,11,2,-3.05
 04/12/2018 17:45:00,11.12,11,2,-2.99
 04/12/2018 18:00:00,11.15,11,2,-2.92
 04/12/2018 18:15:00,11.13,11,2,-3.01
 04/12/2018 18:30:00,11.15,11,2,-3.01
 04/12/2018 18:45:00,11.14,11,2,-3.01
 04/12/2018 19:00:00,11.16,11,2,-3.04
 04/12/2018 19:15:00,11.17,11,2,-2.95
 04/12/2018 19:30:00,11.19,11,2,-2.84
 04/12/2018 19:45:00,11.11,11,2,-2.78
 04/12/2018 20:00:00,11.17,11,2,-2.74
 04/12/2018 20:15:00,11.2,11,2,-2.68
 04/12/2018 20:30:00,11.2,11,2,-2.63
 04/12/2018 20:45:00,11.17,11,2,-2.51
 04/12/2018 21:00:00,11.11,11,2,-2.43
 04/12/2018 21:15:00,11.1,11,2,-2.44
 04/12/2018 21:30:00,11.06,11,2,-2.4
 04/12/2018 21:45:00,11.07,11,2,-2.32
 04/12/2018 22:00:00,11.03,11,2,-2.22
 04/12/2018 22:15:00,11.01,11,2,-2.12
 04/12/2018 22:30:00,11.02,11,2,-2.01
 04/12/2018 22:45:00,11.07,11,2,-1.93
 04/12/2018 23:00:00,11.05,11,2,-1.84
 04/12/2018 23:15:00,11.05,11,2,-1.77
 04/12/2018 23:30:00,11.09,11,2,-1.64
 04/12/2018 23:45:00,11.06,11,2,-1.64
 05/12/2018 00:00:00,11.0,11,2,-1.61
 05/12/2018 00:15:00,11.01,11,2,-1.92
 05/12/2018 00:30:00,11.06,11,2,-2.08
 05/12/2018 00:45:00,11.13,11,2,-2.09
 05/12/2018 01:00:00,11.13,11,2,-2.02
 05/12/2018 01:15:00,11.16,11,2,-2.04
 05/12/2018 01:30:00,11.18,11,2,-2.03
 05/12/2018 01:45:00,11.07,11,2,-1.91
 05/12/2018 02:00:00,11.09,11,2,-1.91
 05/12/2018 02:15:00,11.07,11,2,-1.98
 05/12/2018 02:30:00,11.08,11,2,-2.01
 05/12/2018 02:45:00,11.1,11,2,-2.01
 05/12/2018 03:00:00,11.12,11,2,-1.91
 05/12/2018 03:15:00,11.15,11,2,-1.93
 05/12/2018 03:30:00,11.18,11,2,-1.91
 05/12/2018 03:45:00,11.17,11,2,-1.79
 05/12/2018 04:00:00,11.18,11,2,-1.81
 05/12/2018 04:15:00,11.18,11,2,-1.84
 05/12/2018 04:30:00,11.15,11,2,-1.75
 05/12/2018 04:45:00,11.07,11,2,-1.77
 05/12/2018 05:00:00,11.09,11,2,-1.71
 05/12/2018 05:15:00,11.08,11,2,-1.77
 05/12/2018 05:30:00,11.15,11,2,-1.81
 05/12/2018 05:45:00,11.11,11,2,-1.82
 05/12/2018 06:00:00,11.1,11,2,-1.93
 05/12/2018 06:15:00,11.09,11,2,-2.0
 05/12/2018 06:30:00,11.23,11,2,-2.13
 05/12/2018 06:45:00,11.23,11,2,-2.23
 05/12/2018 07:00:00,11.15,11,2,-2.34
 05/12/2018 07:15:00,11.01,11,2,-2.39
 05/12/2018 07:30:00,11.04,11,2,-2.42
 05/12/2018 07:45:00,11.01,11,2,-2.38
 05/12/2018 08:00:00,10.98,11,2,-2.41
 05/12/2018 08:15:00,10.98,11,2,-2.38
 05/12/2018 08:30:00,11.07,11,2,-2.42
 05/12/2018 08:45:00,11.12,11,2,-2.35
 05/12/2018 09:00:00,11.12,11,2,-2.24
 05/12/2018 09:15:00,11.12,11,2,-2.14
 05/12/2018 09:30:00,11.13,11,2,-1.98
 05/12/2018 09:45:00,11.15,11,2,-1.98
 05/12/2018 10:00:00,11.18,11,2,-1.74
 05/12/2018 10:15:00,11.19,11,2,-1.59
 05/12/2018 10:30:00,11.18,11,2,-1.65
 05/12/2018 10:45:00,11.15,11,2,-1.88
 05/12/2018 11:00:00,11.16,11,2,-1.95
 05/12/2018 11:15:00,11.12,11,2,-2.04
 05/12/2018 11:30:00,11.14,11,2,-2.03
 05/12/2018 11:45:00,11.12,11,2,-2.07
 05/12/2018 12:00:00,11.11,11,2,-2.17
 05/12/2018 12:15:00,11.09,11,2,-2.21
 05/12/2018 12:30:00,11.08,11,2,-2.27
 05/12/2018 12:45:00,11.08,11,2,-2.26
 05/12/2018 13:00:00,11.11,11,2,-2.2
 05/12/2018 13:15:00,11.09,11,2,-2.31
 05/12/2018 13:30:00,11.12,11,2,-2.25
 05/12/2018 13:45:00,11.11,11,2,-2.28
 05/12/2018 14:00:00,11.11,11,2,-2.34
 05/12/2018 14:15:00,11.12,11,2,-2.28
 05/12/2018 14:30:00,11.14,11,2,-2.11
 05/12/2018 14:45:00,11.2,11,2,-1.82
 05/12/2018 15:00:00,11.22,11,2,-1.67
 05/12/2018 15:15:00,11.2,11,2,-1.82
 05/12/2018 15:30:00,11.17,11,2,-2.01
 05/12/2018 15:45:00,11.13,11,2,-2.19
 05/12/2018 16:00:00,11.1,11,2,-2.26
 05/12/2018 16:15:00,11.1,11,2,-2.45
 05/12/2018 16:30:00,11.04,11,2,-2.57
 05/12/2018 16:45:00,11.0,11,2,-2.65
 05/12/2018 17:00:00,10.99,11,2,-2.74
 05/12/2018 17:15:00,11.0,11,2,-2.81
 05/12/2018 17:30:00,11.01,11,2,-2.81
 05/12/2018 17:45:00,11.0,11,2,-2.88
 05/12/2018 18:00:00,11.01,11,2,-2.9
 05/12/2018 18:15:00,10.99,11,2,-3.05
 05/12/2018 18:30:00,11.03,11,2,-2.87
 05/12/2018 18:45:00,11.04,11,2,-2.82
 05/12/2018 19:00:00,11.08,11,2,-2.81
 05/12/2018 19:15:00,11.09,11,2,-2.73
 05/12/2018 19:30:00,11.12,11,2,-2.63
 05/12/2018 19:45:00,11.17,11,2,-2.61
 05/12/2018 20:00:00,11.08,11,2,-2.51
 05/12/2018 20:15:00,11.08,11,2,-2.56
 05/12/2018 20:30:00,11.1,11,2,-2.55
 05/12/2018 20:45:00,11.11,11,2,-2.44
 05/12/2018 21:00:00,11.13,11,2,-2.39
 05/12/2018 21:15:00,11.15,11,2,-2.31
 05/12/2018 21:30:00,11.16,11,2,-2.17
 05/12/2018 21:45:00,11.18,11,2,-2.15
 05/12/2018 22:00:00,11.22,11,2,-2.1
 05/12/2018 22:15:00,11.21,11,2,-2.01
 05/12/2018 22:30:00,11.1,11,2,-1.94
 05/12/2018 22:45:00,11.09,11,2,-1.89
 05/12/2018 23:00:00,11.13,11,2,-1.78
 05/12/2018 23:15:00,11.04,11,2,-1.68
 05/12/2018 23:30:00,11.03,11,2,-1.61
 05/12/2018 23:45:00,11.05,11,2,-1.61
 06/12/2018 00:00:00,11.04,11,2,-1.57
 06/12/2018 00:15:00,11.02,11,2,-1.85
 06/12/2018 00:30:00,11.02,11,2,-1.99
 06/12/2018 00:45:00,11.06,11,2,-1.98
 06/12/2018 01:00:00,11.12,11,2,-1.91
 06/12/2018 01:15:00,11.14,11,2,-1.88
 06/12/2018 01:30:00,11.18,11,2,-1.84
 06/12/2018 01:45:00,11.07,11,2,-1.84
 06/12/2018 02:00:00,11.09,11,2,-1.84
 06/12/2018 02:15:00,11.07,11,2,-1.84
 06/12/2018 02:30:00,11.09,11,2,-1.88
 06/12/2018 02:45:00,11.1,11,2,-1.83
 06/12/2018 03:00:00,11.13,11,2,-1.84
 06/12/2018 03:15:00,11.14,11,2,-1.84
 06/12/2018 03:30:00,11.16,11,2,-1.84
 06/12/2018 03:45:00,11.17,11,2,-1.84
 06/12/2018 04:00:00,11.05,11,2,-1.75
 06/12/2018 04:15:00,11.05,11,2,-1.74
 06/12/2018 04:30:00,11.07,11,2,-1.72
 06/12/2018 04:45:00,11.06,11,2,-1.68
 06/12/2018 05:00:00,11.05,11,2,-1.61
 06/12/2018 05:15:00,11.07,11,2,-1.68
 06/12/2018 05:30:00,11.16,11,2,-1.77
 06/12/2018 05:45:00,11.12,11,2,-1.71
 06/12/2018 06:00:00,11.1,11,2,-1.85
 06/12/2018 06:15:00,11.13,11,2,-1.98
 06/12/2018 06:30:00,11.05,11,2,-2.08
 06/12/2018 06:45:00,11.01,11,2,-2.02
 06/12/2018 07:00:00,11.08,11,2,-2.22
 06/12/2018 07:15:00,11.09,11,2,-2.25
 06/12/2018 07:30:00,11.11,11,2,-2.31
 06/12/2018 07:45:00,11.07,11,2,-2.31
 06/12/2018 08:00:00,11.03,11,2,-2.3
 06/12/2018 08:15:00,11.03,11,2,-2.35
 06/12/2018 08:30:00,11.01,11,2,-2.34
 06/12/2018 08:45:00,11.01,11,2,-2.29
 06/12/2018 09:00:00,11.01,11,2,-2.21
 06/12/2018 09:15:00,10.99,11,2,-2.21
 06/12/2018 09:30:00,11.01,11,2,-2.13
 06/12/2018 09:45:00,11.03,11,2,-2.04
 06/12/2018 10:00:00,11.03,11,2,-2.01
 06/12/2018 10:15:00,11.05,11,2,-2.07
 06/12/2018 10:30:00,11.05,11,2,-2.09
 06/12/2018 10:45:00,11.05,11,2,-1.94
 06/12/2018 11:00:00,11.07,11,2,-1.74
 06/12/2018 11:15:00,11.08,11,2,-1.51
 06/12/2018 11:30:00,11.08,11,2,-1.54
 06/12/2018 11:45:00,11.08,11,2,-1.38
 06/12/2018 12:00:00,11.07,11,2,-1.46
 06/12/2018 12:15:00,11.08,11,2,-1.67
 06/12/2018 12:30:00,11.08,11,2,-1.49
 06/12/2018 12:45:00,11.09,11,2,-1.53
 06/12/2018 13:00:00,11.09,11,2,-1.64
 06/12/2018 13:15:00,11.09,11,2,-1.75
 06/12/2018 13:30:00,11.1,11,2,-1.79
 06/12/2018 13:45:00,11.09,11,2,-1.91
 06/12/2018 14:00:00,11.09,11,2,-2.01
 06/12/2018 14:15:00,11.07,11,2,-2.11
 06/12/2018 14:30:00,11.06,11,2,-2.18
 06/12/2018 14:45:00,11.06,11,2,-2.2
 06/12/2018 15:00:00,11.07,11,2,-2.12
 06/12/2018 15:15:00,11.06,11,2,-2.12
 06/12/2018 15:30:00,11.06,11,2,-2.19
 06/12/2018 15:45:00,11.03,11,2,-2.24
 06/12/2018 16:00:00,11.07,11,2,-2.31
 06/12/2018 16:15:00,11.08,11,2,-2.38
 06/12/2018 16:30:00,11.08,11,2,-2.43
 06/12/2018 16:45:00,11.0,11,2,-2.57
 06/12/2018 17:00:00,10.98,11,2,-2.64
 06/12/2018 17:15:00,11.1,11,2,-2.68
 06/12/2018 17:30:00,11.09,11,2,-2.76
 06/12/2018 17:45:00,11.1,11,2,-2.75
 06/12/2018 18:00:00,11.1,11,2,-2.79
 06/12/2018 18:15:00,11.08,11,2,-2.91
 06/12/2018 18:30:00,11.1,11,2,-2.86
 06/12/2018 18:45:00,11.15,11,2,-2.77
 06/12/2018 19:00:00,11.17,11,2,-2.69
 06/12/2018 19:15:00,11.18,11,2,-2.69
 06/12/2018 19:30:00,11.17,11,2,-2.6
 06/12/2018 19:45:00,11.1,11,2,-2.5
 06/12/2018 20:00:00,11.1,11,2,-2.53
 06/12/2018 20:15:00,11.12,11,2,-2.47
 06/12/2018 20:30:00,11.17,11,2,-2.44
 06/12/2018 20:45:00,11.17,11,2,-2.44
 06/12/2018 21:00:00,11.2,11,2,-2.36
 06/12/2018 21:15:00,11.17,11,2,-2.35
 06/12/2018 21:30:00,11.2,11,2,-2.29
 06/12/2018 21:45:00,11.2,11,2,-2.19
 06/12/2018 22:00:00,11.16,11,2,-2.01
 06/12/2018 22:15:00,11.1,11,2,-1.99
 06/12/2018 22:30:00,11.08,11,2,-1.88
 06/12/2018 22:45:00,11.13,11,2,-1.88
 06/12/2018 23:00:00,11.15,11,2,-1.78
 06/12/2018 23:15:00,11.17,11,2,-1.71
 06/12/2018 23:30:00,11.21,11,2,-1.67
 06/12/2018 23:45:00,11.23,11,2,-1.65
 07/12/2018 00:00:00,11.15,11,2,-1.57
 07/12/2018 00:15:00,11.02,11,2,-1.82
 07/12/2018 00:30:00,11.02,11,2,-1.94
 07/12/2018 00:45:00,11.03,11,2,-1.94
 07/12/2018 01:00:00,11.13,11,2,-1.94
 07/12/2018 01:15:00,11.21,11,2,-1.84
 07/12/2018 01:30:00,11.11,11,2,-1.81
 07/12/2018 01:45:00,11.14,11,2,-1.81
 07/12/2018 02:00:00,11.17,11,2,-1.81
 07/12/2018 02:15:00,11.16,11,2,-1.9
 07/12/2018 02:30:00,11.16,11,2,-1.81
 07/12/2018 02:45:00,11.17,11,2,-1.81
 07/12/2018 03:00:00,11.18,11,2,-1.81
 07/12/2018 03:15:00,11.08,11,2,-1.81
 07/12/2018 03:30:00,11.1,11,2,-1.74
 07/12/2018 03:45:00,11.12,11,2,-1.67
 07/12/2018 04:00:00,11.14,11,2,-1.67
 07/12/2018 04:15:00,11.1,11,2,-1.67
 07/12/2018 04:30:00,11.1,11,2,-1.67
 07/12/2018 04:45:00,11.07,11,2,-1.56
 07/12/2018 05:00:00,11.06,11,2,-1.67
 07/12/2018 05:15:00,11.02,11,2,-1.67
 07/12/2018 05:30:00,11.03,11,2,-1.67
 07/12/2018 05:45:00,11.07,11,2,-1.75
 07/12/2018 06:00:00,11.1,11,2,-1.72
 07/12/2018 06:15:00,11.02,11,2,-1.86
 07/12/2018 06:30:00,11.0,11,2,-1.96
 07/12/2018 06:45:00,11.0,11,2,-2.07
 07/12/2018 07:00:00,11.07,11,2,-2.29
 07/12/2018 07:15:00,11.05,11,2,-2.31
 07/12/2018 07:30:00,11.17,11,2,-2.42
 07/12/2018 07:45:00,11.11,11,2,-2.36
 07/12/2018 08:00:00,11.08,11,2,-2.4
 07/12/2018 08:15:00,11.03,11,2,-2.38
 07/12/2018 08:30:00,11.0,11,2,-2.34
 07/12/2018 08:45:00,10.99,11,2,-2.33
 07/12/2018 09:00:00,11.06,11,2,-2.07
 07/12/2018 09:15:00,11.04,11,2,-1.99
 07/12/2018 09:30:00,11.1,11,2,-1.78
 07/12/2018 09:45:00,11.17,11,2,-1.2
 07/12/2018 10:00:00,11.21,11,2,-0.85
 07/12/2018 10:15:00,11.25,11,2,-0.94
 07/12/2018 10:30:00,11.18,11,2,-2.02
 07/12/2018 10:45:00,11.11,11,2,-0.73
 07/12/2018 11:00:00,11.17,11,2,-0.82
 07/12/2018 11:15:00,11.25,11,2,0.41
 07/12/2018 11:30:00,11.25,11,2,-0.68
 07/12/2018 11:45:00,11.25,11,2,-0.65
 07/12/2018 12:00:00,11.2,11,2,-0.76
 07/12/2018 12:15:00,11.11,11,2,-0.05
 07/12/2018 12:30:00,11.11,11,2,-0.09
 07/12/2018 12:45:00,11.05,11,2,-1.17
 07/12/2018 13:00:00,11.03,11,2,-1.61
 07/12/2018 13:15:00,11.08,11,2,-0.72
 07/12/2018 13:30:00,11.07,11,2,-0.19
 07/12/2018 13:45:00,11.07,11,2,-0.16
 07/12/2018 14:00:00,11.03,11,2,-1.03
 07/12/2018 14:15:00,11.01,11,2,-1.9
 07/12/2018 14:30:00,11.09,11,2,-1.47
 07/12/2018 14:45:00,11.22,11,2,-1.95
 07/12/2018 15:00:00,11.16,11,2,-1.71
 07/12/2018 15:15:00,11.14,11,2,-1.77
 07/12/2018 15:30:00,11.13,11,2,-1.83
 07/12/2018 15:45:00,11.09,11,2,-2.14
 07/12/2018 16:00:00,11.07,11,2,-2.24
 07/12/2018 16:15:00,11.02,11,2,-2.35
 07/12/2018 16:30:00,10.97,11,2,-2.48
 07/12/2018 16:45:00,10.99,11,2,-2.64
 07/12/2018 17:00:00,11.05,11,2,-2.75
 07/12/2018 17:15:00,11.03,11,2,-2.84
 07/12/2018 17:30:00,11.0,11,2,-2.86
 07/12/2018 17:45:00,11.02,11,2,-2.87
 07/12/2018 18:00:00,11.05,11,2,-2.85
 07/12/2018 18:15:00,11.07,11,2,-2.92
 07/12/2018 18:30:00,11.12,11,2,-2.85
 07/12/2018 18:45:00,11.1,11,2,-2.84
 07/12/2018 19:00:00,11.12,11,2,-2.75
 07/12/2018 19:15:00,11.14,11,2,-2.7
 07/12/2018 19:30:00,11.16,11,2,-2.63
 07/12/2018 19:45:00,11.18,11,2,-2.61
 07/12/2018 20:00:00,11.2,11,2,-2.52
 07/12/2018 20:15:00,11.21,11,2,-2.51
 07/12/2018 20:30:00,11.13,11,2,-2.5
 07/12/2018 20:45:00,11.15,11,2,-2.41
 07/12/2018 21:00:00,11.05,11,2,-2.3
 07/12/2018 21:15:00,11.14,11,2,-2.29
 07/12/2018 21:30:00,11.05,11,2,-2.24
 07/12/2018 21:45:00,11.1,11,2,-2.23
 07/12/2018 22:00:00,11.12,11,2,-2.13
 07/12/2018 22:15:00,11.15,11,2,-2.11
 07/12/2018 22:30:00,11.16,11,2,-2.04
 07/12/2018 22:45:00,11.14,11,2,-1.93
 07/12/2018 23:00:00,11.2,11,2,-1.96
 07/12/2018 23:15:00,11.19,11,2,-1.86
 07/12/2018 23:30:00,11.2,11,2,-1.83
 07/12/2018 23:45:00,11.18,11,2,-1.77
 08/12/2018 00:00:00,11.08,11,2,-1.77
 08/12/2018 00:15:00,10.95,11,2,-2.1
 08/12/2018 00:30:00,10.94,11,2,-2.14
 08/12/2018 00:45:00,10.93,11,2,-2.14
 08/12/2018 01:00:00,10.95,11,2,-2.11
 08/12/2018 01:15:00,10.98,11,2,-2.0
 08/12/2018 01:30:00,11.03,11,2,-2.05
 08/12/2018 01:45:00,11.04,11,2,-1.98
 08/12/2018 02:00:00,11.09,11,2,-1.94
 08/12/2018 02:15:00,11.07,11,2,-2.04
 08/12/2018 02:30:00,11.09,11,2,-2.04
 08/12/2018 02:45:00,11.11,11,2,-2.04
 08/12/2018 03:00:00,11.12,11,2,-2.04
 08/12/2018 03:15:00,11.15,11,2,-1.98
 08/12/2018 03:30:00,11.17,11,2,-1.91
 08/12/2018 03:45:00,11.14,11,2,-1.91
 08/12/2018 04:00:00,11.02,11,2,-1.91
 08/12/2018 04:15:00,10.97,11,2,-1.89
 08/12/2018 04:30:00,10.97,11,2,-1.81
 08/12/2018 04:45:00,10.99,11,2,-1.81
 08/12/2018 05:00:00,10.96,11,2,-1.81
 08/12/2018 05:15:00,11.02,11,2,-1.81
 08/12/2018 05:30:00,11.08,11,2,-1.81
 08/12/2018 05:45:00,11.11,11,2,-1.86
 08/12/2018 06:00:00,11.11,11,2,-1.91
 08/12/2018 06:15:00,11.08,11,2,-2.01
 08/12/2018 06:30:00,11.07,11,2,-2.01
 08/12/2018 06:45:00,11.08,11,2,-2.01
 08/12/2018 07:00:00,11.05,11,2,-2.1
 08/12/2018 07:15:00,11.03,11,2,-2.13
 08/12/2018 07:30:00,11.0,11,2,-2.14
 08/12/2018 07:45:00,11.01,11,2,-2.25
 08/12/2018 08:00:00,11.06,11,2,-2.25
 08/12/2018 08:15:00,11.02,11,2,-2.3
 08/12/2018 08:30:00,10.99,11,2,-2.31
 08/12/2018 08:45:00,11.08,11,2,-2.32
 08/12/2018 09:00:00,11.06,11,2,-2.03
 08/12/2018 09:15:00,11.08,11,2,-1.66
 08/12/2018 09:30:00,11.12,11,2,-1.42
 08/12/2018 09:45:00,11.08,11,2,-1.3
 08/12/2018 10:00:00,11.04,11,2,-1.71
 08/12/2018 10:15:00,11.02,11,2,-1.7
 08/12/2018 10:30:00,11.04,11,2,-1.68
 08/12/2018 10:45:00,11.06,11,2,-1.52
 08/12/2018 11:00:00,11.06,11,2,-1.59
 08/12/2018 11:15:00,11.06,11,2,-1.64
 08/12/2018 11:30:00,11.05,11,2,-1.8
 08/12/2018 11:45:00,11.05,11,2,-1.84
 08/12/2018 12:00:00,11.08,11,2,-1.72
 08/12/2018 12:15:00,11.05,11,2,-1.68
 08/12/2018 12:30:00,11.06,11,2,-1.61
 08/12/2018 12:45:00,11.06,11,2,-1.74
 08/12/2018 13:00:00,11.11,11,2,-1.52
 08/12/2018 13:15:00,11.17,11,2,-0.5
 08/12/2018 13:30:00,11.16,11,2,-0.74
 08/12/2018 13:45:00,11.15,11,2,-1.53
 08/12/2018 14:00:00,11.14,11,2,-1.63
 08/12/2018 14:15:00,11.14,11,2,-1.78
 08/12/2018 14:30:00,11.11,11,2,-1.91
 08/12/2018 14:45:00,11.04,11,2,-1.95
 08/12/2018 15:00:00,11.05,11,2,-2.01
 08/12/2018 15:15:00,11.06,11,2,-2.04
 08/12/2018 15:30:00,11.07,11,2,-2.0
 08/12/2018 15:45:00,11.02,11,2,-2.19
 08/12/2018 16:00:00,10.99,11,2,-2.3
 08/12/2018 16:15:00,11.02,11,2,-2.49
 08/12/2018 16:30:00,11.12,11,2,-2.61
 08/12/2018 16:45:00,11.02,11,2,-2.79
 08/12/2018 17:00:00,10.99,11,2,-2.86
 08/12/2018 17:15:00,11.03,11,2,-2.9
 08/12/2018 17:30:00,11.06,11,2,-3.0
 08/12/2018 17:45:00,11.05,11,2,-2.95
 08/12/2018 18:00:00,11.05,11,2,-2.98
 08/12/2018 18:15:00,11.03,11,2,-3.08
 08/12/2018 18:30:00,11.09,11,2,-3.02
 08/12/2018 18:45:00,11.1,11,2,-2.89
 08/12/2018 19:00:00,11.12,11,2,-2.86
 08/12/2018 19:15:00,11.15,11,2,-2.76
 08/12/2018 19:30:00,11.17,11,2,-2.71
 08/12/2018 19:45:00,10.98,11,2,-2.54
 08/12/2018 20:00:00,11.04,11,2,-2.56
 08/12/2018 20:15:00,11.11,11,2,-2.53
 08/12/2018 20:30:00,11.15,11,2,-2.48
 08/12/2018 20:45:00,11.18,11,2,-2.38
 08/12/2018 21:00:00,11.16,11,2,-2.39
 08/12/2018 21:15:00,11.15,11,2,-2.38
 08/12/2018 21:30:00,11.18,11,2,-2.29
 08/12/2018 21:45:00,11.1,11,2,-2.28
 08/12/2018 22:00:00,11.14,11,2,-2.18
 08/12/2018 22:15:00,11.17,11,2,-2.14
 08/12/2018 22:30:00,11.18,11,2,-2.04
 08/12/2018 22:45:00,11.18,11,2,-1.98
 08/12/2018 23:00:00,11.22,11,2,-1.86
 08/12/2018 23:15:00,11.23,11,2,-1.86
 08/12/2018 23:30:00,11.22,11,2,-1.84
 08/12/2018 23:45:00,11.19,11,2,-1.81
 09/12/2018 00:00:00,11.12,11,2,-1.71
 09/12/2018 00:15:00,11.04,11,2,-2.02
 09/12/2018 00:30:00,11.02,11,2,-2.08
 09/12/2018 00:45:00,10.99,11,2,-2.09
 09/12/2018 01:00:00,11.01,11,2,-2.11
 09/12/2018 01:15:00,11.05,11,2,-2.11
 09/12/2018 01:30:00,11.08,11,2,-2.11
 09/12/2018 01:45:00,11.07,11,2,-2.08
 09/12/2018 02:00:00,11.02,11,2,-2.01
 09/12/2018 02:15:00,10.99,11,2,-2.01
 09/12/2018 02:30:00,11.01,11,2,-2.01
 09/12/2018 02:45:00,11.02,11,2,-2.01
 09/12/2018 03:00:00,11.07,11,2,-1.94
 09/12/2018 03:15:00,11.07,11,2,-1.94
 09/12/2018 03:30:00,11.03,11,2,-1.94
 09/12/2018 03:45:00,11.04,11,2,-1.94
 09/12/2018 04:00:00,11.08,11,2,-1.9
 09/12/2018 04:15:00,11.05,11,2,-1.84
 09/12/2018 04:30:00,11.07,11,2,-1.84
 09/12/2018 04:45:00,11.08,11,2,-1.84
 09/12/2018 05:00:00,11.08,11,2,-1.84
 09/12/2018 05:15:00,11.04,11,2,-1.84
 09/12/2018 05:30:00,11.05,11,2,-1.84
 09/12/2018 05:45:00,11.06,11,2,-1.84
 09/12/2018 06:00:00,11.06,11,2,-1.84
 09/12/2018 06:15:00,11.03,11,2,-1.89
 09/12/2018 06:30:00,11.01,11,2,-1.94
 09/12/2018 06:45:00,10.98,11,2,-1.96
 09/12/2018 07:00:00,10.98,11,2,-1.96
 09/12/2018 07:15:00,11.03,11,2,-2.05
 09/12/2018 07:30:00,11.14,11,2,-2.08
 09/12/2018 07:45:00,11.14,11,2,-2.08
 09/12/2018 08:00:00,11.12,11,2,-2.16
 09/12/2018 08:15:00,11.09,11,2,-2.22
 09/12/2018 08:30:00,11.08,11,2,-2.24
 09/12/2018 08:45:00,11.11,11,2,-2.3
 09/12/2018 09:00:00,11.1,11,2,-2.03
 09/12/2018 09:15:00,11.05,11,2,-1.7
 09/12/2018 09:30:00,11.03,11,2,-1.64
 09/12/2018 09:45:00,10.98,11,2,-2.15
 09/12/2018 10:00:00,10.98,11,2,-1.92
 09/12/2018 10:15:00,11.06,11,2,-1.69
 09/12/2018 10:30:00,11.14,11,2,-0.87
 09/12/2018 10:45:00,11.12,11,2,-1.26
 09/12/2018 11:00:00,11.07,11,2,-1.68
 09/12/2018 11:15:00,11.15,11,2,0.01
 09/12/2018 11:30:00,11.14,11,2,-0.57
 09/12/2018 11:45:00,11.08,11,2,-1.38
 09/12/2018 12:00:00,11.11,11,2,-0.68
 09/12/2018 12:15:00,11.09,11,2,-1.35
 09/12/2018 12:30:00,11.18,11,2,0.06
 09/12/2018 12:45:00,11.2,11,2,0.01
 09/12/2018 13:00:00,11.19,11,2,-0.68
 09/12/2018 13:15:00,11.16,11,2,-1.09
 09/12/2018 13:30:00,11.19,11,2,-0.35
 09/12/2018 13:45:00,11.19,11,2,-0.83
 09/12/2018 14:00:00,11.18,11,2,-1.31
 09/12/2018 14:15:00,11.14,11,2,-1.57
 09/12/2018 14:30:00,11.13,11,2,-1.65
 09/12/2018 14:45:00,11.13,11,2,-2.06
 09/12/2018 15:00:00,11.12,11,2,-1.92
 09/12/2018 15:15:00,11.11,11,2,-1.93
 09/12/2018 15:30:00,11.06,11,2,-2.23
 09/12/2018 15:45:00,11.04,11,2,-2.31
 09/12/2018 16:00:00,10.99,11,2,-2.48
 09/12/2018 16:15:00,11.0,11,2,-2.64
 09/12/2018 16:30:00,11.05,11,2,-2.67
 09/12/2018 16:45:00,11.01,11,2,-2.95
 09/12/2018 17:00:00,10.96,11,2,-3.05
 09/12/2018 17:15:00,10.95,11,2,-3.12
 09/12/2018 17:30:00,11.0,11,2,-3.09
 09/12/2018 17:45:00,11.06,11,2,-3.07
 09/12/2018 18:00:00,11.08,11,2,-3.08
 09/12/2018 18:15:00,11.09,11,2,-3.07
 09/12/2018 18:30:00,11.09,11,2,-3.01
 09/12/2018 18:45:00,11.11,11,2,-2.93
 09/12/2018 19:00:00,11.12,11,2,-2.92
 09/12/2018 19:15:00,11.07,11,2,-2.87
 09/12/2018 19:30:00,11.12,11,2,-2.88
 09/12/2018 19:45:00,11.16,11,2,-2.75
 09/12/2018 20:00:00,11.16,11,2,-2.7
 09/12/2018 20:15:00,11.1,11,2,-2.61
 09/12/2018 20:30:00,11.08,11,2,-2.61
 09/12/2018 20:45:00,11.09,11,2,-2.57
 09/12/2018 21:00:00,11.12,11,2,-2.42
 09/12/2018 21:15:00,11.1,11,2,-2.38
 09/12/2018 21:30:00,11.04,11,2,-2.34
 09/12/2018 21:45:00,11.07,11,2,-2.18
 09/12/2018 22:00:00,11.09,11,2,-2.11
 09/12/2018 22:15:00,11.12,11,2,-2.07
 09/12/2018 22:30:00,11.14,11,2,-1.93
 09/12/2018 22:45:00,11.13,11,2,-1.81
 09/12/2018 23:00:00,11.1,11,2,-1.81
 09/12/2018 23:15:00,11.13,11,2,-1.8
 09/12/2018 23:30:00,11.16,11,2,-1.71
 09/12/2018 23:45:00,11.17,11,2,-1.68
 10/12/2018 00:00:00,11.19,11,2,-1.58
 10/12/2018 00:00:00,11.19,11,2,-1.58
 10/12/2018 00:15:00,11.11,11,2,-1.94
 10/12/2018 00:30:00,11.08,11,2,-2.03
 10/12/2018 00:45:00,11.06,11,2,-2.06
 10/12/2018 01:00:00,11.06,11,2,-2.04
 10/12/2018 01:15:00,11.09,11,2,-1.94
 10/12/2018 01:30:00,11.1,11,2,-1.93
 10/12/2018 01:45:00,11.12,11,2,-1.91
 10/12/2018 02:00:00,11.13,11,2,-1.91
 10/12/2018 02:15:00,11.11,11,2,-1.95
 10/12/2018 02:30:00,11.12,11,2,-1.99
 10/12/2018 02:45:00,11.12,11,2,-2.01
 10/12/2018 03:00:00,11.14,11,2,-2.01
 10/12/2018 03:15:00,11.15,11,2,-2.01
 10/12/2018 03:30:00,11.18,11,2,-1.97
 10/12/2018 03:45:00,11.18,11,2,-1.88
 10/12/2018 04:00:00,11.18,11,2,-1.83
 10/12/2018 04:15:00,11.07,11,2,-1.81
 10/12/2018 04:30:00,11.08,11,2,-1.75
 10/12/2018 04:45:00,11.08,11,2,-1.81
 10/12/2018 05:00:00,11.07,11,2,-1.81
 10/12/2018 05:15:00,11.05,11,2,-1.81
 10/12/2018 05:30:00,11.06,11,2,-1.81
 10/12/2018 05:45:00,11.03,11,2,-1.83
 10/12/2018 06:00:00,10.99,11,2,-1.89
 10/12/2018 06:15:00,11.08,11,2,-2.09
 10/12/2018 06:30:00,11.12,11,2,-2.17
 10/12/2018 06:45:00,11.06,11,2,-2.28
 10/12/2018 07:00:00,11.01,11,2,-2.44
 10/12/2018 07:15:00,11.0,11,2,-2.47
 10/12/2018 07:30:00,10.99,11,2,-2.49
 10/12/2018 07:45:00,11.02,11,2,-2.55
 10/12/2018 08:00:00,11.08,11,2,-2.55
 10/12/2018 08:15:00,11.12,11,2,-2.54
 10/12/2018 08:30:00,11.14,11,2,-2.41
 10/12/2018 08:45:00,11.14,11,2,-2.27
 10/12/2018 09:00:00,11.17,11,2,-2.07
 10/12/2018 09:15:00,11.16,11,2,-1.79
 10/12/2018 09:30:00,11.17,11,2,-1.71
 10/12/2018 09:45:00,11.19,11,2,-1.84
 10/12/2018 10:00:00,11.21,11,2,-1.83
 10/12/2018 10:15:00,11.23,11,2,-1.79
 10/12/2018 10:30:00,11.17,11,2,-1.57
 10/12/2018 10:45:00,11.13,11,2,-1.61
 10/12/2018 11:00:00,11.1,11,2,-1.91
 10/12/2018 11:15:00,11.1,11,2,-1.85
 10/12/2018 11:30:00,11.12,11,2,-1.62
 10/12/2018 11:45:00,11.12,11,2,-1.65
 10/12/2018 12:00:00,11.09,11,2,-1.85
 10/12/2018 12:15:00,11.08,11,2,-1.75
 10/12/2018 12:30:00,11.11,11,2,-0.57
 10/12/2018 12:45:00,11.15,11,2,0.02
 10/12/2018 13:00:00,11.16,11,2,-0.3
 10/12/2018 13:15:00,11.13,11,2,-1.07
 10/12/2018 13:30:00,11.13,11,2,-1.33
 10/12/2018 13:45:00,11.12,11,2,-1.32
 10/12/2018 14:00:00,11.12,11,2,-1.51
 10/12/2018 14:15:00,11.1,11,2,-1.61
 10/12/2018 14:30:00,11.1,11,2,-1.79
 10/12/2018 14:45:00,11.12,11,2,-1.77
 10/12/2018 15:00:00,11.12,11,2,-1.71
 10/12/2018 15:15:00,11.09,11,2,-1.97
 10/12/2018 15:30:00,11.08,11,2,-2.09
 10/12/2018 15:45:00,11.04,11,2,-2.21
 10/12/2018 16:00:00,10.98,11,2,-2.29
 10/12/2018 16:15:00,11.01,11,2,-2.53
 10/12/2018 16:30:00,11.07,11,2,-2.66
 10/12/2018 16:45:00,11.06,11,2,-2.88
 10/12/2018 17:00:00,11.03,11,2,-2.89
 10/12/2018 17:15:00,11.03,11,2,-2.92
 10/12/2018 17:30:00,11.03,11,2,-2.93
 10/12/2018 17:45:00,11.03,11,2,-2.94
 10/12/2018 18:00:00,11.03,11,2,-2.98
 10/12/2018 18:15:00,11.03,11,2,-3.09
 10/12/2018 18:30:00,11.04,11,2,-3.05
 10/12/2018 18:45:00,11.02,11,2,-3.01
 10/12/2018 19:00:00,11.04,11,2,-2.91
 10/12/2018 19:15:00,11.05,11,2,-2.93
 10/12/2018 19:30:00,11.11,11,2,-2.78
 10/12/2018 19:45:00,11.15,11,2,-2.71
 10/12/2018 20:00:00,11.18,11,2,-2.65
 10/12/2018 20:15:00,11.16,11,2,-2.61
 10/12/2018 20:30:00,11.21,11,2,-2.6
 10/12/2018 20:45:00,11.19,11,2,-2.56
 10/12/2018 21:00:00,11.2,11,2,-2.46
 10/12/2018 21:15:00,11.13,11,2,-2.34
 10/12/2018 21:30:00,11.15,11,2,-2.34
 10/12/2018 21:45:00,11.14,11,2,-2.23
 10/12/2018 22:00:00,11.07,11,2,-2.13
 10/12/2018 22:15:00,11.08,11,2,-2.07
 10/12/2018 22:30:00,11.11,11,2,-1.94
 10/12/2018 22:45:00,11.14,11,2,-1.94
 10/12/2018 23:00:00,11.17,11,2,-1.84
 10/12/2018 23:15:00,11.17,11,2,-1.78
 10/12/2018 23:30:00,11.17,11,2,-1.71
 10/12/2018 23:45:00,11.16,11,2,-1.71
 11/12/2018 00:00:00,11.18,11,2,-1.61
 11/12/2018 00:15:00,11.08,11,2,-1.93
 11/12/2018 00:30:00,11.06,11,2,-1.98
 11/12/2018 00:45:00,11.04,11,2,-2.02
 11/12/2018 01:00:00,11.04,11,2,-2.04
 11/12/2018 01:15:00,11.06,11,2,-2.04
 11/12/2018 01:30:00,11.08,11,2,-2.01
 11/12/2018 01:45:00,11.09,11,2,-1.91
 11/12/2018 02:00:00,11.12,11,2,-1.91
 11/12/2018 02:15:00,11.09,11,2,-1.91
 11/12/2018 02:30:00,11.12,11,2,-1.97
 11/12/2018 02:45:00,11.12,11,2,-1.88
 11/12/2018 03:00:00,11.15,11,2,-1.94
 11/12/2018 03:15:00,11.17,11,2,-1.91
 11/12/2018 03:30:00,11.18,11,2,-1.91
 11/12/2018 03:45:00,11.2,11,2,-1.91
 11/12/2018 04:00:00,11.2,11,2,-1.83
 11/12/2018 04:15:00,11.2,11,2,-1.81
 11/12/2018 04:30:00,11.11,11,2,-1.81
 11/12/2018 04:45:00,11.07,11,2,-1.81
 11/12/2018 05:00:00,11.08,11,2,-1.81
 11/12/2018 05:15:00,11.06,11,2,-1.81
 11/12/2018 05:30:00,11.05,11,2,-1.81
 11/12/2018 05:45:00,11.06,11,2,-1.9
 11/12/2018 06:00:00,11.04,11,2,-1.94
 11/12/2018 06:15:00,11.14,11,2,-2.13
 11/12/2018 06:30:00,11.1,11,2,-2.19
 11/12/2018 06:45:00,11.03,11,2,-2.32
 11/12/2018 07:00:00,10.99,11,2,-2.46
 11/12/2018 07:15:00,11.0,11,2,-2.55
 11/12/2018 07:30:00,11.05,11,2,-2.59
 11/12/2018 07:45:00,11.03,11,2,-2.5
 11/12/2018 08:00:00,11.01,11,2,-2.51
 11/12/2018 08:15:00,11.0,11,2,-2.52
 11/12/2018 08:30:00,11.21,11,2,-2.47
 11/12/2018 08:45:00,11.22,11,2,-2.43
 11/12/2018 09:00:00,11.22,11,2,-2.41
 11/12/2018 09:15:00,11.2,11,2,-2.32
 11/12/2018 09:30:00,11.19,11,2,-2.44
 11/12/2018 09:45:00,11.19,11,2,-2.32
 11/12/2018 10:00:00,11.2,11,2,-2.33
 11/12/2018 10:15:00,11.15,11,2,-2.25
 11/12/2018 10:30:00,11.14,11,2,-2.09
 11/12/2018 10:45:00,11.18,11,2,-1.87
 11/12/2018 11:00:00,11.19,11,2,-1.77
 11/12/2018 11:15:00,11.19,11,2,-2.0
 11/12/2018 11:30:00,11.2,11,2,-1.95
 11/12/2018 11:45:00,11.19,11,2,-2.04
 11/12/2018 12:00:00,11.18,11,2,-2.16
 11/12/2018 12:15:00,11.15,11,2,-2.18
 11/12/2018 12:30:00,11.16,11,2,-2.21
 11/12/2018 12:45:00,11.17,11,2,-2.24
 11/12/2018 13:00:00,11.18,11,2,-2.12
 11/12/2018 13:15:00,11.15,11,2,-2.22
 11/12/2018 13:30:00,11.16,11,2,-2.24
 11/12/2018 13:45:00,11.17,11,2,-2.06
 11/12/2018 14:00:00,11.19,11,2,-1.75
 11/12/2018 14:15:00,11.2,11,2,-1.95
 11/12/2018 14:30:00,11.24,11,2,-1.93
 11/12/2018 14:45:00,11.24,11,2,-1.81
 11/12/2018 15:00:00,11.22,11,2,-2.01
 11/12/2018 15:15:00,11.21,11,2,-2.14
 11/12/2018 15:30:00,11.19,11,2,-2.33
 11/12/2018 15:45:00,11.14,11,2,-2.35
 11/12/2018 16:00:00,11.11,11,2,-2.42
 11/12/2018 16:15:00,11.07,11,2,-2.55
 11/12/2018 16:30:00,11.04,11,2,-2.66
 11/12/2018 16:45:00,11.02,11,2,-2.81
 11/12/2018 17:00:00,10.99,11,2,-2.91
 11/12/2018 17:15:00,11.09,11,2,-2.98
 11/12/2018 17:30:00,11.13,11,2,-2.95
 11/12/2018 17:45:00,11.16,11,2,-3.02
 11/12/2018 18:00:00,11.17,11,2,-2.99
 11/12/2018 18:15:00,11.18,11,2,-2.96
 11/12/2018 18:30:00,11.17,11,2,-2.99
 11/12/2018 18:45:00,11.18,11,2,-2.94
 11/12/2018 19:00:00,11.19,11,2,-2.89
 11/12/2018 19:15:00,11.19,11,2,-2.95
 11/12/2018 19:30:00,11.19,11,2,-2.84
 11/12/2018 19:45:00,11.19,11,2,-2.77
 11/12/2018 20:00:00,11.21,11,2,-2.67
 11/12/2018 20:15:00,11.22,11,2,-2.67
 11/12/2018 20:30:00,11.19,11,2,-2.56
 11/12/2018 20:45:00,11.1,11,2,-2.45
 11/12/2018 21:00:00,11.1,11,2,-2.45
 11/12/2018 21:15:00,11.12,11,2,-2.39
 11/12/2018 21:30:00,11.03,11,2,-2.35
 11/12/2018 21:45:00,11.05,11,2,-2.24
 11/12/2018 22:00:00,11.05,11,2,-2.19
 11/12/2018 22:15:00,11.05,11,2,-2.08
 11/12/2018 22:30:00,11.11,11,2,-1.88
 11/12/2018 22:45:00,11.1,11,2,-1.72
 11/12/2018 23:00:00,11.14,11,2,-1.64
 11/12/2018 23:15:00,11.16,11,2,-1.64
 11/12/2018 23:30:00,11.2,11,2,-1.54
 11/12/2018 23:45:00,11.2,11,2,-1.53
 12/12/2018 00:00:00,11.2,11,2,-1.61
 12/12/2018 00:15:00,11.12,11,2,-1.76
 12/12/2018 00:30:00,11.11,11,2,-1.88
 12/12/2018 00:45:00,11.1,11,2,-1.94
 12/12/2018 01:00:00,11.11,11,2,-1.95
 12/12/2018 01:15:00,11.13,11,2,-1.84
 12/12/2018 01:30:00,11.15,11,2,-1.84
 12/12/2018 01:45:00,11.17,11,2,-1.79
 12/12/2018 02:00:00,11.18,11,2,-1.77
 12/12/2018 02:15:00,11.17,11,2,-1.86
 12/12/2018 02:30:00,11.19,11,2,-1.86
 12/12/2018 02:45:00,11.19,11,2,-1.86
 12/12/2018 03:00:00,11.18,11,2,-1.81
 12/12/2018 03:15:00,11.1,11,2,-1.81
 12/12/2018 03:30:00,11.12,11,2,-1.81
 12/12/2018 03:45:00,11.13,11,2,-1.71
 12/12/2018 04:00:00,11.13,11,2,-1.67
 12/12/2018 04:15:00,11.11,11,2,-1.73
 12/12/2018 04:30:00,11.11,11,2,-1.72
 12/12/2018 04:45:00,11.08,11,2,-1.82
 12/12/2018 05:00:00,11.09,11,2,-1.74
 12/12/2018 05:15:00,11.06,11,2,-1.76
 12/12/2018 05:30:00,11.07,11,2,-1.75
 12/12/2018 05:45:00,11.04,11,2,-1.81
 12/12/2018 06:00:00,11.01,11,2,-1.87
 12/12/2018 06:15:00,11.02,11,2,-2.0
 12/12/2018 06:30:00,11.1,11,2,-2.13
 12/12/2018 06:45:00,11.02,11,2,-2.21
 12/12/2018 07:00:00,11.04,11,2,-2.34
 12/12/2018 07:15:00,11.03,11,2,-2.46
 12/12/2018 07:30:00,11.0,11,2,-2.44
 12/12/2018 07:45:00,10.98,11,2,-2.51
 12/12/2018 08:00:00,11.19,11,2,-2.62
 12/12/2018 08:15:00,11.19,11,2,-2.51
 12/12/2018 08:30:00,11.19,11,2,-2.47
 12/12/2018 08:45:00,11.2,11,2,-2.41
 12/12/2018 09:00:00,11.19,11,2,-2.44
 12/12/2018 09:15:00,11.18,11,2,-2.39
 12/12/2018 09:30:00,11.18,11,2,-2.33
 12/12/2018 09:45:00,11.2,11,2,-2.34
 12/12/2018 10:00:00,11.21,11,2,-2.34
 12/12/2018 10:15:00,11.19,11,2,-2.18
 12/12/2018 10:30:00,11.21,11,2,-2.08
 12/12/2018 10:45:00,11.23,11,2,-2.04
 12/12/2018 11:00:00,11.2,11,2,-1.49
 12/12/2018 11:15:00,11.18,11,2,-1.28
 12/12/2018 11:30:00,11.17,11,2,-1.33
 12/12/2018 11:45:00,11.18,11,2,-1.28
 12/12/2018 12:00:00,11.18,11,2,-1.53
 12/12/2018 12:15:00,11.16,11,2,-1.61
 12/12/2018 12:30:00,11.15,11,2,-1.64
 12/12/2018 12:45:00,11.14,11,2,-1.64
 12/12/2018 13:00:00,11.13,11,2,-1.5
 12/12/2018 13:15:00,11.12,11,2,-1.72
 12/12/2018 13:30:00,11.14,11,2,-1.73
 12/12/2018 13:45:00,11.13,11,2,-1.75
 12/12/2018 14:00:00,11.12,11,2,-1.84
 12/12/2018 14:15:00,11.1,11,2,-2.05
 12/12/2018 14:30:00,11.08,11,2,-2.18
 12/12/2018 14:45:00,11.09,11,2,-2.02
 12/12/2018 15:00:00,11.1,11,2,-2.08
 12/12/2018 15:15:00,11.11,11,2,-2.08
 12/12/2018 15:30:00,11.11,11,2,-2.18
 12/12/2018 15:45:00,11.09,11,2,-2.22
 12/12/2018 16:00:00,11.09,11,2,-2.4
 12/12/2018 16:15:00,11.04,11,2,-2.59
 12/12/2018 16:30:00,10.99,11,2,-2.69
 12/12/2018 16:45:00,10.98,11,2,-2.74
 12/12/2018 17:00:00,11.05,11,2,-2.9
 12/12/2018 17:15:00,11.04,11,2,-2.98
 12/12/2018 17:30:00,11.01,11,2,-2.97
 12/12/2018 17:45:00,11.02,11,2,-2.93
 12/12/2018 18:00:00,11.05,11,2,-2.98
 12/12/2018 18:15:00,11.05,11,2,-3.02
 12/12/2018 18:30:00,11.07,11,2,-3.08
 12/12/2018 18:45:00,11.11,11,2,-2.95
 12/12/2018 19:00:00,11.16,11,2,-2.91
 12/12/2018 19:15:00,11.15,11,2,-2.88
 12/12/2018 19:30:00,11.17,11,2,-2.91
 12/12/2018 19:45:00,11.23,11,2,-2.74
 12/12/2018 20:00:00,11.21,11,2,-2.67
 12/12/2018 20:15:00,11.11,11,2,-2.69
 12/12/2018 20:30:00,11.19,11,2,-2.64
 12/12/2018 20:45:00,11.21,11,2,-2.51
 12/12/2018 21:00:00,11.18,11,2,-2.5
 12/12/2018 21:15:00,11.17,11,2,-2.47
 12/12/2018 21:30:00,11.18,11,2,-2.41
 12/12/2018 21:45:00,11.21,11,2,-2.35
 12/12/2018 22:00:00,11.14,11,2,-2.22
 12/12/2018 22:15:00,11.16,11,2,-2.22
 12/12/2018 22:30:00,11.21,11,2,-2.09
 12/12/2018 22:45:00,11.21,11,2,-2.01
 12/12/2018 23:00:00,11.19,11,2,-1.91
 12/12/2018 23:15:00,11.12,11,2,-1.78
 12/12/2018 23:30:00,11.13,11,2,-1.73
 12/12/2018 23:45:00,11.15,11,2,-1.67
 13/12/2018 00:00:00,11.16,11,2,-1.69
 13/12/2018 00:15:00,11.04,11,2,-2.05
 13/12/2018 00:30:00,11.04,11,2,-2.18
 13/12/2018 00:45:00,11.02,11,2,-2.13
 13/12/2018 01:00:00,11.04,11,2,-2.05
 13/12/2018 01:15:00,11.08,11,2,-2.08
 13/12/2018 01:30:00,11.1,11,2,-2.08
 13/12/2018 01:45:00,11.13,11,2,-2.08
 13/12/2018 02:00:00,11.15,11,2,-1.99
 13/12/2018 02:15:00,11.12,11,2,-2.03
 13/12/2018 02:30:00,11.1,11,2,-2.08
 13/12/2018 02:45:00,11.1,11,2,-2.08
 13/12/2018 03:00:00,11.13,11,2,-2.08
 13/12/2018 03:15:00,11.15,11,2,-2.05
 13/12/2018 03:30:00,11.16,11,2,-1.99
 13/12/2018 03:45:00,11.17,11,2,-2.03
 13/12/2018 04:00:00,11.18,11,2,-2.04
 13/12/2018 04:15:00,11.15,11,2,-2.04
 13/12/2018 04:30:00,11.09,11,2,-1.92
 13/12/2018 04:45:00,11.09,11,2,-1.91
 13/12/2018 05:00:00,11.07,11,2,-1.84
 13/12/2018 05:15:00,11.05,11,2,-1.84
 13/12/2018 05:30:00,11.05,11,2,-1.88
 13/12/2018 05:45:00,11.01,11,2,-1.89
 13/12/2018 06:00:00,11.01,11,2,-2.01
 13/12/2018 06:15:00,11.03,11,2,-2.21
 13/12/2018 06:30:00,11.01,11,2,-2.35
 13/12/2018 06:45:00,10.97,11,2,-2.41
 13/12/2018 07:00:00,11.03,11,2,-2.57
 13/12/2018 07:15:00,11.02,11,2,-2.6
 13/12/2018 07:30:00,11.1,11,2,-2.58
 13/12/2018 07:45:00,11.14,11,2,-2.7
 13/12/2018 08:00:00,11.16,11,2,-2.7
 13/12/2018 08:15:00,11.19,11,2,-2.66
 13/12/2018 08:30:00,11.14,11,2,-2.6
 13/12/2018 08:45:00,11.05,11,2,-2.51
 13/12/2018 09:00:00,11.02,11,2,-2.42
 13/12/2018 09:15:00,10.99,11,2,-2.41
 13/12/2018 09:30:00,10.99,11,2,-2.43
 13/12/2018 09:45:00,11.02,11,2,-2.33
 13/12/2018 10:00:00,11.05,11,2,-2.18
 13/12/2018 10:15:00,11.05,11,2,-2.22
 13/12/2018 10:30:00,11.07,11,2,-2.12
 13/12/2018 10:45:00,11.08,11,2,-2.12
 13/12/2018 11:00:00,11.09,11,2,-2.08
 13/12/2018 11:15:00,11.09,11,2,-2.08
 13/12/2018 11:30:00,11.11,11,2,-1.96
 13/12/2018 11:45:00,11.11,11,2,-1.88
 13/12/2018 12:00:00,11.12,11,2,-1.73
 13/12/2018 12:15:00,11.13,11,2,-1.64
 13/12/2018 12:30:00,11.15,11,2,-1.71
 13/12/2018 12:45:00,11.16,11,2,-1.79
 13/12/2018 13:00:00,11.16,11,2,-1.96
 13/12/2018 13:15:00,11.14,11,2,-1.94
 13/12/2018 13:30:00,11.14,11,2,-2.04
 13/12/2018 13:45:00,11.14,11,2,-2.0
 13/12/2018 14:00:00,11.13,11,2,-2.0
 13/12/2018 14:15:00,11.13,11,2,-1.95
 13/12/2018 14:30:00,11.12,11,2,-2.01
 13/12/2018 14:45:00,11.11,11,2,-2.11
 13/12/2018 15:00:00,11.1,11,2,-2.11
 13/12/2018 15:15:00,11.08,11,2,-2.19
 13/12/2018 15:30:00,11.07,11,2,-2.25
 13/12/2018 15:45:00,11.03,11,2,-2.38
 13/12/2018 16:00:00,11.07,11,2,-2.52
 13/12/2018 16:15:00,11.11,11,2,-2.68
 13/12/2018 16:30:00,11.05,11,2,-2.8
 13/12/2018 16:45:00,11.06,11,2,-2.95
 13/12/2018 17:00:00,11.04,11,2,-3.03
 13/12/2018 17:15:00,11.07,11,2,-3.18
 13/12/2018 17:30:00,11.04,11,2,-3.15
 13/12/2018 17:45:00,11.05,11,2,-3.09
 13/12/2018 18:00:00,11.05,11,2,-3.03
 13/12/2018 18:15:00,11.02,11,2,-3.16
 13/12/2018 18:30:00,11.04,11,2,-3.15
 13/12/2018 18:45:00,11.06,11,2,-3.14
 13/12/2018 19:00:00,11.11,11,2,-3.1
 13/12/2018 19:15:00,11.09,11,2,-3.06
 13/12/2018 19:30:00,11.1,11,2,-2.99
 13/12/2018 19:45:00,11.14,11,2,-3.01
 13/12/2018 20:00:00,11.17,11,2,-2.9
 13/12/2018 20:15:00,11.17,11,2,-2.81
 13/12/2018 20:30:00,11.2,11,2,-2.81
 13/12/2018 20:45:00,11.18,11,2,-2.69
 13/12/2018 21:00:00,11.12,11,2,-2.63
 13/12/2018 21:15:00,11.01,11,2,-2.63
 13/12/2018 21:30:00,11.06,11,2,-2.62
 13/12/2018 21:45:00,11.1,11,2,-2.48
 13/12/2018 22:00:00,11.09,11,2,-2.44
 13/12/2018 22:15:00,11.07,11,2,-2.25
 13/12/2018 22:30:00,11.06,11,2,-2.14
 13/12/2018 22:45:00,11.08,11,2,-2.1
 13/12/2018 23:00:00,11.09,11,2,-2.01
 13/12/2018 23:15:00,11.1,11,2,-1.98
 13/12/2018 23:30:00,11.13,11,2,-1.93
 13/12/2018 23:45:00,11.14,11,2,-1.91
 14/12/2018 00:00:00,11.17,11,2,-1.87
 14/12/2018 00:15:00,11.03,11,2,-2.15
 14/12/2018 00:30:00,11.01,11,2,-2.28
 14/12/2018 00:45:00,11.01,11,2,-2.28
 14/12/2018 01:00:00,11.02,11,2,-2.15
 14/12/2018 01:15:00,11.04,11,2,-2.14
 14/12/2018 01:30:00,11.06,11,2,-2.14
 14/12/2018 01:45:00,11.07,11,2,-2.13
 14/12/2018 02:00:00,11.1,11,2,-2.02
 14/12/2018 02:15:00,11.08,11,2,-2.17
 14/12/2018 02:30:00,11.08,11,2,-2.18
 14/12/2018 02:45:00,11.08,11,2,-2.21
 14/12/2018 03:00:00,11.12,11,2,-2.21
 14/12/2018 03:15:00,11.12,11,2,-2.2
 14/12/2018 03:30:00,11.14,11,2,-2.12
 14/12/2018 03:45:00,11.13,11,2,-2.18
 14/12/2018 04:00:00,11.16,11,2,-2.14
 14/12/2018 04:15:00,11.16,11,2,-2.09
 14/12/2018 04:30:00,11.17,11,2,-2.07
 14/12/2018 04:45:00,11.15,11,2,-2.11
 14/12/2018 05:00:00,11.16,11,2,-2.11
 14/12/2018 05:15:00,11.13,11,2,-2.13
 14/12/2018 05:30:00,11.13,11,2,-2.14
 14/12/2018 05:45:00,11.16,11,2,-2.17
 14/12/2018 06:00:00,11.15,11,2,-2.16
 14/12/2018 06:15:00,11.04,11,2,-2.3
 14/12/2018 06:30:00,11.01,11,2,-2.33
 14/12/2018 06:45:00,11.03,11,2,-2.47
 14/12/2018 07:00:00,10.98,11,2,-2.66
 14/12/2018 07:15:00,10.99,11,2,-2.73
 14/12/2018 07:30:00,11.03,11,2,-2.78
 14/12/2018 07:45:00,11.04,11,2,-2.74
 14/12/2018 08:00:00,11.01,11,2,-2.84
 14/12/2018 08:15:00,11.09,11,2,-2.74
 14/12/2018 08:30:00,11.11,11,2,-2.72
 14/12/2018 08:45:00,11.13,11,2,-2.61
 14/12/2018 09:00:00,11.1,11,2,-2.44
 14/12/2018 09:15:00,10.99,11,2,-2.45
 14/12/2018 09:30:00,11.0,11,2,-2.38
 14/12/2018 09:45:00,11.05,11,2,-2.09
 14/12/2018 10:00:00,11.1,11,2,-1.44
 14/12/2018 10:15:00,11.12,11,2,-1.21
 14/12/2018 10:30:00,11.14,11,2,-1.14
 14/12/2018 10:45:00,11.16,11,2,-0.86
 14/12/2018 11:00:00,11.19,11,2,-0.64
 14/12/2018 11:15:00,11.19,11,2,-0.45
 14/12/2018 11:30:00,11.2,11,2,-0.54
 14/12/2018 11:45:00,11.22,11,2,0.0
 14/12/2018 12:00:00,11.21,11,2,-0.6
 14/12/2018 12:15:00,11.24,11,2,0.47
 14/12/2018 12:30:00,11.22,11,2,-0.38
 14/12/2018 12:45:00,11.25,11,2,0.07
 14/12/2018 13:00:00,11.26,11,2,-0.08
 14/12/2018 13:15:00,11.15,11,2,-0.24
 14/12/2018 13:30:00,11.14,11,2,-0.42
 14/12/2018 13:45:00,11.12,11,2,-0.74
 14/12/2018 14:00:00,11.1,11,2,-0.91
 14/12/2018 14:15:00,11.11,11,2,-1.14
 14/12/2018 14:30:00,11.07,11,2,-1.55
 14/12/2018 14:45:00,11.03,11,2,-2.14
 14/12/2018 15:00:00,11.02,11,2,-2.33
 14/12/2018 15:15:00,11.01,11,2,-2.41
 14/12/2018 15:30:00,11.0,11,2,-2.44
 14/12/2018 15:45:00,10.98,11,2,-2.52
 14/12/2018 16:00:00,10.97,11,2,-2.58
 14/12/2018 16:15:00,10.99,11,2,-2.76
 14/12/2018 16:30:00,11.07,11,2,-2.95
 14/12/2018 16:45:00,11.06,11,2,-3.05
 14/12/2018 17:00:00,11.03,11,2,-3.05
 14/12/2018 17:15:00,11.01,11,2,-3.17
 14/12/2018 17:30:00,11.01,11,2,-3.28
 14/12/2018 17:45:00,11.02,11,2,-3.26
 14/12/2018 18:00:00,11.04,11,2,-3.23
 14/12/2018 18:15:00,11.02,11,2,-3.24
 14/12/2018 18:30:00,11.04,11,2,-3.18
 14/12/2018 18:45:00,11.05,11,2,-3.2
 14/12/2018 19:00:00,11.08,11,2,-3.19
 14/12/2018 19:15:00,11.08,11,2,-3.17
 14/12/2018 19:30:00,11.11,11,2,-3.03
 14/12/2018 19:45:00,11.11,11,2,-2.89
 14/12/2018 20:00:00,11.08,11,2,-2.87
 14/12/2018 20:15:00,11.11,11,2,-2.76
 14/12/2018 20:30:00,11.07,11,2,-2.71
 14/12/2018 20:45:00,11.07,11,2,-2.67
 14/12/2018 21:00:00,11.09,11,2,-2.65
 14/12/2018 21:15:00,11.09,11,2,-2.62
 14/12/2018 21:30:00,11.08,11,2,-2.55
 14/12/2018 21:45:00,11.12,11,2,-2.46
 14/12/2018 22:00:00,11.14,11,2,-2.48
 14/12/2018 22:15:00,11.22,11,2,-2.36
 14/12/2018 22:30:00,11.17,11,2,-2.23
 14/12/2018 22:45:00,11.13,11,2,-2.2
 14/12/2018 23:00:00,11.16,11,2,-2.16
 14/12/2018 23:15:00,11.09,11,2,-2.23
 14/12/2018 23:30:00,11.1,11,2,-2.14
 14/12/2018 23:45:00,11.1,11,2,-2.07
 15/12/2018 00:00:00,11.1,11,2,-1.99
 15/12/2018 00:15:00,10.98,11,2,-2.25
 15/12/2018 00:30:00,10.99,11,2,-2.34
 15/12/2018 00:45:00,10.98,11,2,-2.34
 15/12/2018 01:00:00,10.99,11,2,-2.3
 15/12/2018 01:15:00,11.03,11,2,-2.31
 15/12/2018 01:30:00,11.06,11,2,-2.24
 15/12/2018 01:45:00,11.02,11,2,-2.21
 15/12/2018 02:00:00,10.99,11,2,-2.13
 15/12/2018 02:15:00,11.06,11,2,-2.19
 15/12/2018 02:30:00,11.11,11,2,-2.21
 15/12/2018 02:45:00,11.09,11,2,-2.23
 15/12/2018 03:00:00,11.1,11,2,-2.24
 15/12/2018 03:15:00,11.1,11,2,-2.22
 15/12/2018 03:30:00,11.11,11,2,-2.18
 15/12/2018 03:45:00,11.11,11,2,-2.18
 15/12/2018 04:00:00,11.12,11,2,-2.18
 15/12/2018 04:15:00,11.1,11,2,-2.18
 15/12/2018 04:30:00,11.11,11,2,-2.18
 15/12/2018 04:45:00,11.12,11,2,-2.09
 15/12/2018 05:00:00,11.13,11,2,-2.09
 15/12/2018 05:15:00,11.1,11,2,-2.08
 15/12/2018 05:30:00,11.1,11,2,-2.08
 15/12/2018 05:45:00,11.1,11,2,-2.08
 15/12/2018 06:00:00,11.1,11,2,-2.08
 15/12/2018 06:15:00,11.1,11,2,-2.08
 15/12/2018 06:30:00,11.1,11,2,-2.08
 15/12/2018 06:45:00,11.1,11,2,-2.08
 15/12/2018 07:00:00,11.1,11,2,-2.08
 15/12/2018 07:15:00,11.1,11,2,-2.08
 15/12/2018 07:30:00,11.1,11,2,-2.08
 15/12/2018 07:45:00,11.1,11,2,-2.08
 15/12/2018 08:00:00,11.1,11,2,-2.08
 15/12/2018 08:15:00,11.1,11,2,-2.08
 15/12/2018 08:30:00,11.1,11,2,-2.08
 15/12/2018 08:45:00,11.1,11,2,-2.08
 15/12/2018 09:00:00,11.1,11,2,-2.08
 15/12/2018 09:15:00,11.1,11,2,-2.08
 15/12/2018 09:30:00,11.1,11,2,-2.08
 15/12/2018 09:45:00,11.1,11,2,-2.08
 15/12/2018 10:00:00,11.1,11,2,-2.08
 15/12/2018 10:15:00,11.1,11,2,-2.08
 15/12/2018 10:30:00,11.1,11,2,-2.08
 15/12/2018 10:45:00,11.1,11,2,-2.08
 15/12/2018 11:00:00,11.1,11,2,-2.08
 15/12/2018 11:15:00,11.1,11,2,-2.08
 15/12/2018 11:30:00,11.1,11,2,-2.08
 15/12/2018 11:45:00,11.1,11,2,-2.08
 15/12/2018 12:00:00,11.1,11,2,-2.08
 15/12/2018 12:15:00,11.1,11,2,-2.08
 15/12/2018 12:30:00,11.1,11,2,-2.08
 15/12/2018 12:45:00,11.1,11,2,-2.08
 15/12/2018 13:00:00,11.1,11,2,-2.08
 15/12/2018 13:15:00,11.1,11,2,-2.08
 15/12/2018 13:30:00,11.1,11,2,-2.08
 15/12/2018 13:45:00,11.1,11,2,-2.08
 15/12/2018 14:00:00,11.1,11,2,-2.08
 15/12/2018 14:15:00,11.1,11,2,-2.08
 15/12/2018 14:30:00,11.1,11,2,-2.08
 15/12/2018 14:45:00,11.1,11,2,-2.08
 15/12/2018 15:00:00,11.1,11,2,-2.08
 15/12/2018 15:15:00,11.1,11,2,-2.08
 15/12/2018 15:30:00,11.1,11,2,-2.08
 15/12/2018 15:45:00,11.1,11,2,-2.08
 15/12/2018 16:00:00,11.09,11,2,-2.16
 15/12/2018 16:15:00,11.07,11,2,-2.91
 15/12/2018 16:30:00,11.05,11,2,-2.94
 15/12/2018 16:45:00,11.02,11,2,-3.06
 15/12/2018 17:00:00,11.1,11,2,-3.14
 15/12/2018 17:15:00,11.13,11,2,-3.19
 15/12/2018 17:30:00,11.16,11,2,-3.2
 15/12/2018 17:45:00,11.16,11,2,-3.2
 15/12/2018 18:00:00,11.16,11,2,-3.21
 15/12/2018 18:15:00,11.18,11,2,-3.16
 15/12/2018 18:30:00,11.16,11,2,-3.17
 15/12/2018 18:45:00,10.99,11,2,-3.14
 15/12/2018 19:00:00,11.14,11,2,-3.05
 15/12/2018 19:15:00,11.18,11,2,-3.01
 15/12/2018 19:30:00,11.2,11,2,-2.93
 15/12/2018 19:45:00,11.13,11,2,-2.83
 15/12/2018 20:00:00,11.09,11,2,-2.74
 15/12/2018 20:15:00,11.09,11,2,-2.63
 15/12/2018 20:30:00,11.12,11,2,-2.71
 15/12/2018 20:45:00,11.14,11,2,-2.6
 15/12/2018 21:00:00,11.16,11,2,-2.5
 15/12/2018 21:15:00,11.17,11,2,-2.51
 15/12/2018 21:30:00,11.19,11,2,-2.43
 15/12/2018 21:45:00,11.12,11,2,-2.38
 15/12/2018 22:00:00,11.13,11,2,-2.31
 15/12/2018 22:15:00,11.05,11,2,-2.28
 15/12/2018 22:30:00,11.06,11,2,-2.18
 15/12/2018 22:45:00,11.07,11,2,-2.14
 15/12/2018 23:00:00,11.09,11,2,-2.04
 15/12/2018 23:15:00,11.11,11,2,-2.01
 15/12/2018 23:30:00,11.11,11,2,-1.97
 15/12/2018 23:45:00,11.01,11,2,-1.91
 16/12/2018 00:00:00,10.98,11,2,-1.86
 16/12/2018 00:15:00,11.06,11,2,-2.14
 16/12/2018 00:30:00,11.13,11,2,-2.29
 16/12/2018 00:45:00,11.1,11,2,-2.21
 16/12/2018 01:00:00,11.1,11,2,-2.17
 16/12/2018 01:15:00,11.15,11,2,-2.11
 16/12/2018 01:30:00,11.14,11,2,-2.11
 16/12/2018 01:45:00,11.17,11,2,-2.12
 16/12/2018 02:00:00,11.2,11,2,-2.08
 16/12/2018 02:15:00,11.16,11,2,-2.08
 16/12/2018 02:30:00,11.16,11,2,-2.14
 16/12/2018 02:45:00,11.18,11,2,-2.11
 16/12/2018 03:00:00,11.17,11,2,-2.11
 16/12/2018 03:15:00,11.19,11,2,-2.11
 16/12/2018 03:30:00,11.2,11,2,-2.11
 16/12/2018 03:45:00,11.1,11,2,-1.99
 16/12/2018 04:00:00,11.08,11,2,-1.98
 16/12/2018 04:15:00,11.09,11,2,-2.07
 16/12/2018 04:30:00,11.1,11,2,-1.98
 16/12/2018 04:45:00,11.09,11,2,-1.98
 16/12/2018 05:00:00,11.09,11,2,-1.98
 16/12/2018 05:15:00,11.1,11,2,-1.99
 16/12/2018 05:30:00,11.08,11,2,-2.01
 16/12/2018 05:45:00,11.09,11,2,-2.04
 16/12/2018 06:00:00,11.13,11,2,-2.04
 16/12/2018 06:15:00,11.1,11,2,-2.12
 16/12/2018 06:30:00,11.09,11,2,-2.16
 16/12/2018 06:45:00,11.07,11,2,-2.18
 16/12/2018 07:00:00,11.04,11,2,-2.18
 16/12/2018 07:15:00,11.02,11,2,-2.23
 16/12/2018 07:30:00,11.0,11,2,-2.23
 16/12/2018 07:45:00,10.98,11,2,-2.3
 16/12/2018 08:00:00,11.06,11,2,-2.35
 16/12/2018 08:15:00,11.08,11,2,-2.4
 16/12/2018 08:30:00,11.09,11,2,-2.44
 16/12/2018 08:45:00,11.08,11,2,-2.48
 16/12/2018 09:00:00,11.05,11,2,-2.41
 16/12/2018 09:15:00,11.03,11,2,-2.5
 16/12/2018 09:30:00,11.01,11,2,-2.45
 16/12/2018 09:45:00,11.04,11,2,-2.36
 16/12/2018 10:00:00,11.01,11,2,-2.41
 16/12/2018 10:15:00,10.99,11,2,-2.53
 16/12/2018 10:30:00,10.99,11,2,-2.41
 16/12/2018 10:45:00,11.0,11,2,-2.34
 16/12/2018 11:00:00,11.07,11,2,-2.22
 16/12/2018 11:15:00,11.09,11,2,-2.3
 16/12/2018 11:30:00,11.09,11,2,-2.35
 16/12/2018 11:45:00,11.07,11,2,-2.35
 16/12/2018 12:00:00,11.08,11,2,-2.33
 16/12/2018 12:15:00,11.09,11,2,-2.41
 16/12/2018 12:30:00,11.04,11,2,-2.53
 16/12/2018 12:45:00,11.02,11,2,-2.6
 16/12/2018 13:00:00,11.01,11,2,-2.73
 16/12/2018 13:15:00,11.05,11,2,-2.67
 16/12/2018 13:30:00,11.06,11,2,-2.63
 16/12/2018 13:45:00,11.06,11,2,-2.67
 16/12/2018 14:00:00,11.13,11,2,-2.64
 16/12/2018 14:15:00,11.11,11,2,-2.67
 16/12/2018 14:30:00,11.13,11,2,-2.6
 16/12/2018 14:45:00,11.15,11,2,-2.57
 16/12/2018 15:00:00,11.16,11,2,-2.58
 16/12/2018 15:15:00,11.17,11,2,-2.72
 16/12/2018 15:30:00,11.03,11,2,-2.73
 16/12/2018 15:45:00,10.93,11,2,-2.81
 16/12/2018 16:00:00,11.04,11,2,-2.85
 16/12/2018 16:15:00,10.98,11,2,-2.97
 16/12/2018 16:30:00,11.01,11,2,-3.08
 16/12/2018 16:45:00,11.15,11,2,-3.13
 16/12/2018 17:00:00,11.12,11,2,-3.23
 16/12/2018 17:15:00,11.1,11,2,-3.22
 16/12/2018 17:30:00,11.13,11,2,-3.18
 16/12/2018 17:45:00,11.16,11,2,-3.24
 16/12/2018 18:00:00,11.16,11,2,-3.29
 16/12/2018 18:15:00,11.15,11,2,-3.25
 16/12/2018 18:30:00,11.19,11,2,-3.18
 16/12/2018 18:45:00,11.21,11,2,-3.17
 16/12/2018 19:00:00,11.14,11,2,-3.12
 16/12/2018 19:15:00,11.13,11,2,-3.08
 16/12/2018 19:30:00,11.17,11,2,-2.99
 16/12/2018 19:45:00,11.19,11,2,-2.87
 16/12/2018 20:00:00,11.07,11,2,-2.78
 16/12/2018 20:15:00,11.05,11,2,-2.77
 16/12/2018 20:30:00,11.09,11,2,-2.65
 16/12/2018 20:45:00,11.1,11,2,-2.7
 16/12/2018 21:00:00,11.12,11,2,-2.6
 16/12/2018 21:15:00,11.03,11,2,-2.58
 16/12/2018 21:30:00,11.06,11,2,-2.49
 16/12/2018 21:45:00,11.12,11,2,-2.44
 16/12/2018 22:00:00,11.14,11,2,-2.32
 16/12/2018 22:15:00,11.13,11,2,-2.25
 16/12/2018 22:30:00,11.12,11,2,-2.18
 16/12/2018 22:45:00,11.06,11,2,-2.11
 16/12/2018 23:00:00,11.09,11,2,-1.94
 16/12/2018 23:15:00,11.12,11,2,-1.89
 16/12/2018 23:30:00,11.12,11,2,-1.84
 16/12/2018 23:45:00,11.1,11,2,-1.84
