DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 17/12/2018 00:00:00,11.12,11,2,-1.77
 17/12/2018 00:00:00,11.12,11,2,-1.77
 17/12/2018 00:15:00,11.01,11,2,-2.07
 17/12/2018 00:30:00,11.02,11,2,-2.13
 17/12/2018 00:45:00,11.01,11,2,-2.17
 17/12/2018 01:00:00,11.01,11,2,-2.18
 17/12/2018 01:15:00,11.03,11,2,-2.18
 17/12/2018 01:30:00,11.05,11,2,-2.18
 17/12/2018 01:45:00,11.06,11,2,-2.09
 17/12/2018 02:00:00,11.05,11,2,-2.06
 17/12/2018 02:15:00,11.03,11,2,-2.09
 17/12/2018 02:30:00,11.04,11,2,-2.14
 17/12/2018 02:45:00,11.03,11,2,-2.14
 17/12/2018 03:00:00,11.05,11,2,-2.14
 17/12/2018 03:15:00,11.05,11,2,-2.14
 17/12/2018 03:30:00,11.08,11,2,-2.09
 17/12/2018 03:45:00,11.08,11,2,-2.05
 17/12/2018 04:00:00,11.09,11,2,-2.07
 17/12/2018 04:15:00,11.11,11,2,-2.01
 17/12/2018 04:30:00,11.13,11,2,-2.02
 17/12/2018 04:45:00,11.14,11,2,-1.94
 17/12/2018 05:00:00,11.14,11,2,-1.94
 17/12/2018 05:15:00,11.13,11,2,-2.06
 17/12/2018 05:30:00,11.16,11,2,-2.08
 17/12/2018 05:45:00,11.07,11,2,-2.08
 17/12/2018 06:00:00,11.08,11,2,-2.16
 17/12/2018 06:15:00,11.01,11,2,-2.24
 17/12/2018 06:30:00,11.04,11,2,-2.34
 17/12/2018 06:45:00,11.02,11,2,-2.46
 17/12/2018 07:00:00,11.05,11,2,-2.69
 17/12/2018 07:15:00,11.1,11,2,-2.79
 17/12/2018 07:30:00,11.05,11,2,-2.81
 17/12/2018 07:45:00,11.02,11,2,-2.76
 17/12/2018 08:00:00,11.0,11,2,-2.83
 17/12/2018 08:15:00,10.97,11,2,-2.77
 17/12/2018 08:30:00,11.12,11,2,-2.71
 17/12/2018 08:45:00,11.13,11,2,-2.51
 17/12/2018 09:00:00,11.13,11,2,-2.4
 17/12/2018 09:15:00,11.15,11,2,-2.16
 17/12/2018 09:30:00,11.17,11,2,-1.91
 17/12/2018 09:45:00,11.2,11,2,-1.7
 17/12/2018 10:00:00,11.25,11,2,-1.39
 17/12/2018 10:15:00,11.2,11,2,-1.11
 17/12/2018 10:30:00,11.19,11,2,-1.03
 17/12/2018 10:45:00,11.23,11,2,-0.72
 17/12/2018 11:00:00,11.22,11,2,-0.67
 17/12/2018 11:15:00,11.21,11,2,-1.1
 17/12/2018 11:30:00,11.19,11,2,-1.11
 17/12/2018 11:45:00,11.23,11,2,-0.32
 17/12/2018 12:00:00,11.25,11,2,0.28
 17/12/2018 12:15:00,11.23,11,2,-0.12
 17/12/2018 12:30:00,11.17,11,2,-1.23
 17/12/2018 12:45:00,11.14,11,2,-1.55
 17/12/2018 13:00:00,11.1,11,2,-1.74
 17/12/2018 13:15:00,11.1,11,2,-1.94
 17/12/2018 13:30:00,11.11,11,2,-2.02
 17/12/2018 13:45:00,11.1,11,2,-2.01
 17/12/2018 14:00:00,11.09,11,2,-2.1
 17/12/2018 14:15:00,11.09,11,2,-2.12
 17/12/2018 14:30:00,11.08,11,2,-2.12
 17/12/2018 14:45:00,11.06,11,2,-2.14
 17/12/2018 15:00:00,11.05,11,2,-2.22
 17/12/2018 15:15:00,11.04,11,2,-2.32
 17/12/2018 15:30:00,11.02,11,2,-2.35
 17/12/2018 15:45:00,10.98,11,2,-2.51
 17/12/2018 16:00:00,11.04,11,2,-2.74
 17/12/2018 16:15:00,11.04,11,2,-2.84
 17/12/2018 16:30:00,11.01,11,2,-2.95
 17/12/2018 16:45:00,11.02,11,2,-3.03
 17/12/2018 17:00:00,11.01,11,2,-3.05
 17/12/2018 17:15:00,11.0,11,2,-3.11
 17/12/2018 17:30:00,10.98,11,2,-3.15
 17/12/2018 17:45:00,10.98,11,2,-3.12
 17/12/2018 18:00:00,11.04,11,2,-3.17
 17/12/2018 18:15:00,11.09,11,2,-3.17
 17/12/2018 18:30:00,11.12,11,2,-3.14
 17/12/2018 18:45:00,11.13,11,2,-3.09
 17/12/2018 19:00:00,11.14,11,2,-3.1
 17/12/2018 19:15:00,11.13,11,2,-3.01
 17/12/2018 19:30:00,11.13,11,2,-3.01
 17/12/2018 19:45:00,11.08,11,2,-2.81
 17/12/2018 20:00:00,11.03,11,2,-2.82
 17/12/2018 20:15:00,11.06,11,2,-2.78
 17/12/2018 20:30:00,11.02,11,2,-2.68
 17/12/2018 20:45:00,11.01,11,2,-2.59
 17/12/2018 21:00:00,10.97,11,2,-2.42
 17/12/2018 21:15:00,11.02,11,2,-2.5
 17/12/2018 21:30:00,11.0,11,2,-2.38
 17/12/2018 21:45:00,11.03,11,2,-2.33
 17/12/2018 22:00:00,11.1,11,2,-2.27
 17/12/2018 22:15:00,11.12,11,2,-2.17
 17/12/2018 22:30:00,11.06,11,2,-2.04
 17/12/2018 22:45:00,11.1,11,2,-1.94
 17/12/2018 23:00:00,11.18,11,2,-1.87
 17/12/2018 23:15:00,11.19,11,2,-1.86
 17/12/2018 23:30:00,11.16,11,2,-1.81
 17/12/2018 23:45:00,11.12,11,2,-1.76
 18/12/2018 00:00:00,11.13,11,2,-1.73
 18/12/2018 00:15:00,11.01,11,2,-1.99
 18/12/2018 00:30:00,11.02,11,2,-2.13
 18/12/2018 00:45:00,11.02,11,2,-2.14
 18/12/2018 01:00:00,11.15,11,2,-2.14
 18/12/2018 01:15:00,11.16,11,2,-2.07
 18/12/2018 01:30:00,11.15,11,2,-2.09
 18/12/2018 01:45:00,11.09,11,2,-2.03
 18/12/2018 02:00:00,11.08,11,2,-1.94
 18/12/2018 02:15:00,11.06,11,2,-2.0
 18/12/2018 02:30:00,11.1,11,2,-2.02
 18/12/2018 02:45:00,11.09,11,2,-1.98
 18/12/2018 03:00:00,11.11,11,2,-1.98
 18/12/2018 03:15:00,11.09,11,2,-1.94
 18/12/2018 03:30:00,11.11,11,2,-1.94
 18/12/2018 03:45:00,11.12,11,2,-1.92
 18/12/2018 04:00:00,11.07,11,2,-1.93
 18/12/2018 04:15:00,10.97,11,2,-1.82
 18/12/2018 04:30:00,10.98,11,2,-1.83
 18/12/2018 04:45:00,10.97,11,2,-1.77
 18/12/2018 05:00:00,10.95,11,2,-1.78
 18/12/2018 05:15:00,10.98,11,2,-1.81
 18/12/2018 05:30:00,10.97,11,2,-1.85
 18/12/2018 05:45:00,11.0,11,2,-1.88
 18/12/2018 06:00:00,11.18,11,2,-1.98
 18/12/2018 06:15:00,11.07,11,2,-2.19
 18/12/2018 06:30:00,11.05,11,2,-2.21
 18/12/2018 06:45:00,11.01,11,2,-2.32
 18/12/2018 07:00:00,10.96,11,2,-2.44
 18/12/2018 07:15:00,11.1,11,2,-2.61
 18/12/2018 07:30:00,11.07,11,2,-2.57
 18/12/2018 07:45:00,11.07,11,2,-2.66
 18/12/2018 08:00:00,11.06,11,2,-2.67
 18/12/2018 08:15:00,11.04,11,2,-2.65
 18/12/2018 08:30:00,11.05,11,2,-2.55
 18/12/2018 08:45:00,11.05,11,2,-2.63
 18/12/2018 09:00:00,11.04,11,2,-2.54
 18/12/2018 09:15:00,11.0,11,2,-2.5
 18/12/2018 09:30:00,11.01,11,2,-2.55
 18/12/2018 09:45:00,11.05,11,2,-2.55
 18/12/2018 10:00:00,11.03,11,2,-2.5
 18/12/2018 10:15:00,11.04,11,2,-2.44
 18/12/2018 10:30:00,11.04,11,2,-2.42
 18/12/2018 10:45:00,11.05,11,2,-2.44
 18/12/2018 11:00:00,11.03,11,2,-2.47
 18/12/2018 11:15:00,11.02,11,2,-2.51
 18/12/2018 11:30:00,11.02,11,2,-2.55
 18/12/2018 11:45:00,10.99,11,2,-2.5
 18/12/2018 12:00:00,10.99,11,2,-2.43
 18/12/2018 12:15:00,11.0,11,2,-2.46
 18/12/2018 12:30:00,10.99,11,2,-2.41
 18/12/2018 12:45:00,11.02,11,2,-2.41
 18/12/2018 13:00:00,11.01,11,2,-2.43
 18/12/2018 13:15:00,11.03,11,2,-2.59
 18/12/2018 13:30:00,11.05,11,2,-2.57
 18/12/2018 13:45:00,11.05,11,2,-2.5
 18/12/2018 14:00:00,11.05,11,2,-2.39
 18/12/2018 14:15:00,11.06,11,2,-2.48
 18/12/2018 14:30:00,11.09,11,2,-2.5
 18/12/2018 14:45:00,11.11,11,2,-2.41
 18/12/2018 15:00:00,11.11,11,2,-2.46
 18/12/2018 15:15:00,11.12,11,2,-2.51
 18/12/2018 15:30:00,11.07,11,2,-2.6
 18/12/2018 15:45:00,11.05,11,2,-2.64
 18/12/2018 16:00:00,11.01,11,2,-2.76
 18/12/2018 16:15:00,11.0,11,2,-2.83
 18/12/2018 16:30:00,11.06,11,2,-2.87
 18/12/2018 16:45:00,11.0,11,2,-2.89
 18/12/2018 17:00:00,10.99,11,2,-2.93
 18/12/2018 17:15:00,10.98,11,2,-2.99
 18/12/2018 17:30:00,10.97,11,2,-3.11
 18/12/2018 17:45:00,10.99,11,2,-3.01
 18/12/2018 18:00:00,11.01,11,2,-3.02
 18/12/2018 18:15:00,11.01,11,2,-3.08
 18/12/2018 18:30:00,11.04,11,2,-3.08
 18/12/2018 18:45:00,11.08,11,2,-2.97
 18/12/2018 19:00:00,11.12,11,2,-3.0
 18/12/2018 19:15:00,11.14,11,2,-2.93
 18/12/2018 19:30:00,11.15,11,2,-2.88
 18/12/2018 19:45:00,11.09,11,2,-2.78
 18/12/2018 20:00:00,11.13,11,2,-2.69
 18/12/2018 20:15:00,11.13,11,2,-2.7
 18/12/2018 20:30:00,11.16,11,2,-2.61
 18/12/2018 20:45:00,11.21,11,2,-2.56
 18/12/2018 21:00:00,11.19,11,2,-2.41
 18/12/2018 21:15:00,11.09,11,2,-2.41
 18/12/2018 21:30:00,11.09,11,2,-2.41
 18/12/2018 21:45:00,11.09,11,2,-2.37
 18/12/2018 22:00:00,11.02,11,2,-2.22
 18/12/2018 22:15:00,10.98,11,2,-2.14
 18/12/2018 22:30:00,11.03,11,2,-2.05
 18/12/2018 22:45:00,11.07,11,2,-2.01
 18/12/2018 23:00:00,11.1,11,2,-1.94
 18/12/2018 23:15:00,11.12,11,2,-1.88
 18/12/2018 23:30:00,11.13,11,2,-1.77
 18/12/2018 23:45:00,11.16,11,2,-1.77
 19/12/2018 00:00:00,11.18,11,2,-1.77
 19/12/2018 00:15:00,11.08,11,2,-1.99
 19/12/2018 00:30:00,11.09,11,2,-2.15
 19/12/2018 00:45:00,11.06,11,2,-2.17
 19/12/2018 01:00:00,11.07,11,2,-2.11
 19/12/2018 01:15:00,11.11,11,2,-2.07
 19/12/2018 01:30:00,11.13,11,2,-2.02
 19/12/2018 01:45:00,11.14,11,2,-1.98
 19/12/2018 02:00:00,11.14,11,2,-1.98
 19/12/2018 02:15:00,11.13,11,2,-2.04
 19/12/2018 02:30:00,11.14,11,2,-2.06
 19/12/2018 02:45:00,11.14,11,2,-2.03
 19/12/2018 03:00:00,11.08,11,2,-2.01
 19/12/2018 03:15:00,11.07,11,2,-2.0
 19/12/2018 03:30:00,11.08,11,2,-1.92
 19/12/2018 03:45:00,11.09,11,2,-1.91
 19/12/2018 04:00:00,11.11,11,2,-1.84
 19/12/2018 04:15:00,11.1,11,2,-1.84
 19/12/2018 04:30:00,11.11,11,2,-1.84
 19/12/2018 04:45:00,11.1,11,2,-1.82
 19/12/2018 05:00:00,11.1,11,2,-1.75
 19/12/2018 05:15:00,11.07,11,2,-1.82
 19/12/2018 05:30:00,11.09,11,2,-1.81
 19/12/2018 05:45:00,11.06,11,2,-1.87
 19/12/2018 06:00:00,11.03,11,2,-1.97
 19/12/2018 06:15:00,11.11,11,2,-2.07
 19/12/2018 06:30:00,11.11,11,2,-2.18
 19/12/2018 06:45:00,11.04,11,2,-2.31
 19/12/2018 07:00:00,10.98,11,2,-2.48
 19/12/2018 07:15:00,11.08,11,2,-2.49
 19/12/2018 07:30:00,11.1,11,2,-2.57
 19/12/2018 07:45:00,11.08,11,2,-2.61
 19/12/2018 08:00:00,11.08,11,2,-2.73
 19/12/2018 08:15:00,11.07,11,2,-2.6
 19/12/2018 08:30:00,11.08,11,2,-2.59
 19/12/2018 08:45:00,11.09,11,2,-2.41
 19/12/2018 09:00:00,11.09,11,2,-2.5
 19/12/2018 09:15:00,11.07,11,2,-2.48
 19/12/2018 09:30:00,11.1,11,2,-1.98
 19/12/2018 09:45:00,11.1,11,2,-2.13
 19/12/2018 10:00:00,11.18,11,2,-1.47
 19/12/2018 10:15:00,11.23,11,2,-1.11
 19/12/2018 10:30:00,11.14,11,2,-0.85
 19/12/2018 10:45:00,11.15,11,2,-0.56
 19/12/2018 11:00:00,11.2,11,2,-0.29
 19/12/2018 11:15:00,11.2,11,2,-0.04
 19/12/2018 11:30:00,11.18,11,2,-0.5
 19/12/2018 11:45:00,11.19,11,2,-0.42
 19/12/2018 12:00:00,11.23,11,2,0.2
 19/12/2018 12:15:00,11.17,11,2,-0.64
 19/12/2018 12:30:00,11.15,11,2,-1.25
 19/12/2018 12:45:00,11.17,11,2,-1.23
 19/12/2018 13:00:00,11.15,11,2,-1.22
 19/12/2018 13:15:00,11.12,11,2,-1.43
 19/12/2018 13:30:00,11.17,11,2,-0.72
 19/12/2018 13:45:00,11.15,11,2,-1.2
 19/12/2018 14:00:00,11.1,11,2,-1.51
 19/12/2018 14:15:00,11.09,11,2,-1.32
 19/12/2018 14:30:00,11.06,11,2,-1.63
 19/12/2018 14:45:00,11.04,11,2,-1.99
 19/12/2018 15:00:00,11.02,11,2,-2.19
 19/12/2018 15:15:00,11.01,11,2,-2.13
 19/12/2018 15:30:00,11.0,11,2,-2.24
 19/12/2018 15:45:00,11.02,11,2,-2.32
 19/12/2018 16:00:00,11.05,11,2,-2.47
 19/12/2018 16:15:00,11.05,11,2,-2.64
 19/12/2018 16:30:00,11.07,11,2,-2.76
 19/12/2018 16:45:00,11.12,11,2,-2.98
 19/12/2018 17:00:00,11.09,11,2,-2.95
 19/12/2018 17:15:00,11.08,11,2,-3.02
 19/12/2018 17:30:00,11.09,11,2,-3.04
 19/12/2018 17:45:00,11.09,11,2,-3.06
 19/12/2018 18:00:00,11.09,11,2,-3.08
 19/12/2018 18:15:00,11.09,11,2,-3.08
 19/12/2018 18:30:00,11.1,11,2,-3.1
 19/12/2018 18:45:00,11.14,11,2,-3.14
 19/12/2018 19:00:00,11.05,11,2,-3.04
 19/12/2018 19:15:00,11.01,11,2,-2.91
 19/12/2018 19:30:00,11.0,11,2,-2.84
 19/12/2018 19:45:00,11.05,11,2,-2.73
 19/12/2018 20:00:00,11.05,11,2,-2.71
 19/12/2018 20:15:00,11.08,11,2,-2.69
 19/12/2018 20:30:00,11.11,11,2,-2.61
 19/12/2018 20:45:00,11.11,11,2,-2.51
 19/12/2018 21:00:00,11.1,11,2,-2.51
 19/12/2018 21:15:00,11.05,11,2,-2.49
 19/12/2018 21:30:00,11.04,11,2,-2.38
 19/12/2018 21:45:00,11.11,11,2,-2.38
 19/12/2018 22:00:00,11.17,11,2,-2.36
 19/12/2018 22:15:00,11.19,11,2,-2.24
 19/12/2018 22:30:00,11.23,11,2,-2.17
 19/12/2018 22:45:00,11.16,11,2,-2.08
 19/12/2018 23:00:00,11.16,11,2,-1.93
 19/12/2018 23:15:00,11.16,11,2,-1.95
 19/12/2018 23:30:00,11.11,11,2,-1.88
 19/12/2018 23:45:00,11.12,11,2,-1.79
 20/12/2018 00:00:00,11.14,11,2,-1.74
 20/12/2018 00:15:00,11.05,11,2,-2.08
 20/12/2018 00:30:00,11.04,11,2,-2.2
 20/12/2018 00:45:00,11.01,11,2,-2.16
 20/12/2018 01:00:00,11.02,11,2,-2.14
 20/12/2018 01:15:00,11.03,11,2,-2.18
 20/12/2018 01:30:00,11.04,11,2,-2.1
 20/12/2018 01:45:00,11.08,11,2,-2.04
 20/12/2018 02:00:00,11.1,11,2,-2.04
 20/12/2018 02:15:00,11.08,11,2,-2.11
 20/12/2018 02:30:00,11.1,11,2,-2.04
 20/12/2018 02:45:00,11.1,11,2,-2.08
 20/12/2018 03:00:00,11.13,11,2,-2.04
 20/12/2018 03:15:00,11.14,11,2,-2.08
 20/12/2018 03:30:00,11.16,11,2,-1.98
 20/12/2018 03:45:00,11.1,11,2,-1.98
 20/12/2018 04:00:00,11.01,11,2,-1.89
 20/12/2018 04:15:00,11.01,11,2,-1.97
 20/12/2018 04:30:00,11.01,11,2,-1.87
 20/12/2018 04:45:00,11.02,11,2,-1.84
 20/12/2018 05:00:00,11.01,11,2,-1.84
 20/12/2018 05:15:00,10.98,11,2,-1.95
 20/12/2018 05:30:00,11.04,11,2,-1.98
 20/12/2018 05:45:00,11.07,11,2,-1.93
 20/12/2018 06:00:00,11.1,11,2,-2.01
 20/12/2018 06:15:00,11.06,11,2,-2.04
 20/12/2018 06:30:00,11.04,11,2,-2.19
 20/12/2018 06:45:00,11.06,11,2,-2.26
 20/12/2018 07:00:00,11.02,11,2,-2.39
 20/12/2018 07:15:00,11.1,11,2,-2.47
 20/12/2018 07:30:00,11.18,11,2,-2.58
 20/12/2018 07:45:00,11.12,11,2,-2.62
 20/12/2018 08:00:00,11.11,11,2,-2.56
 20/12/2018 08:15:00,11.11,11,2,-2.6
 20/12/2018 08:30:00,11.12,11,2,-2.67
 20/12/2018 08:45:00,11.11,11,2,-2.57
 20/12/2018 09:00:00,11.16,11,2,-2.31
 20/12/2018 09:15:00,11.18,11,2,-2.04
 20/12/2018 09:30:00,11.21,11,2,-2.04
 20/12/2018 09:45:00,11.22,11,2,-2.1
 20/12/2018 10:00:00,11.23,11,2,-1.72
 20/12/2018 10:15:00,11.16,11,2,-1.49
 20/12/2018 10:30:00,11.05,11,2,-1.32
 20/12/2018 10:45:00,11.1,11,2,-0.98
 20/12/2018 11:00:00,11.15,11,2,-1.51
 20/12/2018 11:15:00,11.14,11,2,-1.83
 20/12/2018 11:30:00,11.13,11,2,-1.76
 20/12/2018 11:45:00,11.17,11,2,-1.99
 20/12/2018 12:00:00,11.2,11,2,-1.29
 20/12/2018 12:15:00,11.14,11,1,-1.98
 20/12/2018 12:30:00,11.13,11,2,-1.75
 20/12/2018 12:45:00,11.16,11,2,-1.32
 20/12/2018 13:00:00,11.14,11,2,-2.0
 20/12/2018 13:15:00,11.15,11,2,-1.77
 20/12/2018 13:30:00,11.13,11,2,-1.89
 20/12/2018 13:45:00,11.13,11,2,-1.94
 20/12/2018 14:00:00,11.12,11,2,-2.03
 20/12/2018 14:15:00,11.12,11,2,-1.88
 20/12/2018 14:30:00,11.14,11,2,-1.54
 20/12/2018 14:45:00,11.12,11,2,-1.94
 20/12/2018 15:00:00,11.09,11,2,-2.17
 20/12/2018 15:15:00,11.08,11,2,-1.97
 20/12/2018 15:30:00,11.09,11,2,-1.98
 20/12/2018 15:45:00,11.06,11,2,-2.13
 20/12/2018 16:00:00,11.0,11,2,-2.33
 20/12/2018 16:15:00,11.09,11,2,-2.55
 20/12/2018 16:30:00,11.16,11,2,-2.76
 20/12/2018 16:45:00,11.14,11,2,-2.87
 20/12/2018 17:00:00,11.12,11,2,-3.01
 20/12/2018 17:15:00,11.1,11,2,-3.08
 20/12/2018 17:30:00,11.1,11,2,-3.0
 20/12/2018 17:45:00,11.12,11,2,-3.05
 20/12/2018 18:00:00,11.12,11,2,-3.09
 20/12/2018 18:15:00,11.13,11,2,-3.13
 20/12/2018 18:30:00,11.16,11,2,-3.03
 20/12/2018 18:45:00,11.14,11,2,-2.94
 20/12/2018 19:00:00,11.16,11,2,-2.89
 20/12/2018 19:15:00,11.18,11,2,-2.89
 20/12/2018 19:30:00,11.22,11,2,-2.84
 20/12/2018 19:45:00,11.21,11,2,-2.8
 20/12/2018 20:00:00,11.21,11,2,-2.78
 20/12/2018 20:15:00,11.21,11,2,-2.81
 20/12/2018 20:30:00,11.21,11,2,-2.79
 20/12/2018 20:45:00,11.14,11,2,-2.62
 20/12/2018 21:00:00,11.13,11,2,-2.58
 20/12/2018 21:15:00,11.18,11,2,-2.55
 20/12/2018 21:30:00,11.18,11,2,-2.55
 20/12/2018 21:45:00,11.11,11,2,-2.4
 20/12/2018 22:00:00,11.07,11,2,-2.23
 20/12/2018 22:15:00,11.07,11,2,-2.2
 20/12/2018 22:30:00,11.09,11,2,-2.12
 20/12/2018 22:45:00,11.13,11,2,-1.97
 20/12/2018 23:00:00,11.12,11,2,-2.0
 20/12/2018 23:15:00,11.09,11,2,-1.91
 20/12/2018 23:30:00,11.13,11,2,-1.82
 20/12/2018 23:45:00,11.15,11,2,-1.81
 21/12/2018 00:00:00,11.16,11,2,-1.71
 21/12/2018 00:15:00,11.06,11,2,-1.96
 21/12/2018 00:30:00,11.08,11,2,-2.1
 21/12/2018 00:45:00,11.11,11,2,-2.18
 21/12/2018 01:00:00,11.12,11,2,-2.14
 21/12/2018 01:15:00,11.14,11,2,-2.04
 21/12/2018 01:30:00,11.14,11,2,-2.04
 21/12/2018 01:45:00,11.17,11,2,-1.98
 21/12/2018 02:00:00,11.19,11,2,-2.04
 21/12/2018 02:15:00,11.15,11,2,-2.04
 21/12/2018 02:30:00,11.09,11,2,-1.95
 21/12/2018 02:45:00,11.1,11,2,-1.98
 21/12/2018 03:00:00,11.08,11,2,-1.95
 21/12/2018 03:15:00,11.04,11,2,-1.9
 21/12/2018 03:30:00,11.05,11,2,-1.91
 21/12/2018 03:45:00,11.04,11,2,-1.84
 21/12/2018 04:00:00,11.05,11,2,-1.88
 21/12/2018 04:15:00,11.06,11,2,-1.83
 21/12/2018 04:30:00,11.07,11,2,-1.81
 21/12/2018 04:45:00,11.07,11,2,-1.71
 21/12/2018 05:00:00,11.06,11,2,-1.82
 21/12/2018 05:15:00,11.03,11,2,-1.84
 21/12/2018 05:30:00,11.04,11,2,-1.84
 21/12/2018 05:45:00,11.07,11,2,-1.85
 21/12/2018 06:00:00,11.12,11,2,-1.92
 21/12/2018 06:15:00,11.18,11,2,-2.1
 21/12/2018 06:30:00,11.21,11,2,-2.19
 21/12/2018 06:45:00,11.17,11,2,-2.28
 21/12/2018 07:00:00,11.12,11,2,-2.31
 21/12/2018 07:15:00,11.08,11,2,-2.38
 21/12/2018 07:30:00,11.06,11,2,-2.37
 21/12/2018 07:45:00,11.02,11,2,-2.44
 21/12/2018 08:00:00,11.06,11,2,-2.57
 21/12/2018 08:15:00,11.24,11,2,-2.53
 21/12/2018 08:30:00,11.24,11,2,-2.55
 21/12/2018 08:45:00,11.24,11,2,-2.43
 21/12/2018 09:00:00,11.24,11,2,-2.48
 21/12/2018 09:15:00,11.22,11,2,-2.42
 21/12/2018 09:30:00,11.22,11,2,-2.42
 21/12/2018 09:45:00,11.23,11,2,-2.42
 21/12/2018 10:00:00,11.22,11,2,-2.48
 21/12/2018 10:15:00,11.2,11,2,-2.26
 21/12/2018 10:30:00,11.17,11,2,-1.96
 21/12/2018 10:45:00,11.18,11,2,-1.9
 21/12/2018 11:00:00,11.21,11,2,-1.61
 21/12/2018 11:15:00,11.24,11,2,-1.14
 21/12/2018 11:30:00,11.2,11,2,-0.75
 21/12/2018 11:45:00,11.22,11,2,-0.45
 21/12/2018 12:00:00,11.22,11,2,-0.7
 21/12/2018 12:15:00,11.24,11,2,-0.61
 21/12/2018 12:30:00,11.2,11,2,-1.18
 21/12/2018 12:45:00,11.1,11,2,-1.1
 21/12/2018 13:00:00,11.13,11,2,-0.63
 21/12/2018 13:15:00,11.13,11,2,-1.15
 21/12/2018 13:30:00,11.18,11,2,-0.5
 21/12/2018 13:45:00,11.16,11,2,-0.38
 21/12/2018 14:00:00,11.15,11,2,-0.87
 21/12/2018 14:15:00,11.11,11,2,-1.04
 21/12/2018 14:30:00,11.06,11,2,-1.74
 21/12/2018 14:45:00,11.07,11,2,-1.66
 21/12/2018 15:00:00,11.08,11,2,-1.48
 21/12/2018 15:15:00,11.06,11,2,-1.74
 21/12/2018 15:30:00,11.04,11,2,-1.9
 21/12/2018 15:45:00,11.02,11,2,-2.07
 21/12/2018 16:00:00,11.08,11,2,-2.19
 21/12/2018 16:15:00,11.04,11,2,-2.43
 21/12/2018 16:30:00,11.01,11,2,-2.53
 21/12/2018 16:45:00,11.05,11,2,-2.65
 21/12/2018 17:00:00,11.05,11,2,-2.7
 21/12/2018 17:15:00,11.04,11,2,-2.84
 21/12/2018 17:30:00,11.01,11,2,-2.91
 21/12/2018 17:45:00,11.0,11,2,-2.98
 21/12/2018 18:00:00,11.01,11,2,-3.05
 21/12/2018 18:15:00,11.02,11,2,-3.01
 21/12/2018 18:30:00,11.02,11,2,-3.05
 21/12/2018 18:45:00,11.03,11,2,-2.98
 21/12/2018 19:00:00,11.06,11,2,-2.92
 21/12/2018 19:15:00,11.05,11,2,-2.86
 21/12/2018 19:30:00,11.07,11,2,-2.8
 21/12/2018 19:45:00,11.09,11,2,-2.82
 21/12/2018 20:00:00,11.13,11,2,-2.73
 21/12/2018 20:15:00,11.11,11,2,-2.73
 21/12/2018 20:30:00,11.17,11,2,-2.61
 21/12/2018 20:45:00,11.18,11,2,-2.49
 21/12/2018 21:00:00,11.19,11,2,-2.41
 21/12/2018 21:15:00,11.12,11,2,-2.41
 21/12/2018 21:30:00,11.12,11,2,-2.32
 21/12/2018 21:45:00,11.14,11,2,-2.26
 21/12/2018 22:00:00,11.07,11,2,-2.18
 21/12/2018 22:15:00,11.09,11,2,-2.17
 21/12/2018 22:30:00,11.13,11,2,-2.08
 21/12/2018 22:45:00,11.16,11,2,-2.06
 21/12/2018 23:00:00,11.16,11,2,-1.98
 21/12/2018 23:15:00,11.18,11,2,-1.98
 21/12/2018 23:30:00,11.18,11,2,-1.97
 21/12/2018 23:45:00,11.17,11,2,-1.84
 22/12/2018 00:00:00,11.07,11,2,-1.84
 22/12/2018 00:15:00,11.04,11,2,-2.16
 22/12/2018 00:30:00,11.06,11,2,-2.21
 22/12/2018 00:45:00,11.03,11,2,-2.21
 22/12/2018 01:00:00,11.03,11,2,-2.09
 22/12/2018 01:15:00,11.07,11,2,-2.15
 22/12/2018 01:30:00,11.11,11,2,-2.1
 22/12/2018 01:45:00,11.13,11,2,-2.02
 22/12/2018 02:00:00,11.13,11,2,-2.02
 22/12/2018 02:15:00,11.06,11,2,-2.01
 22/12/2018 02:30:00,11.07,11,2,-2.04
 22/12/2018 02:45:00,11.1,11,2,-2.04
 22/12/2018 03:00:00,11.14,11,2,-1.96
 22/12/2018 03:15:00,11.14,11,2,-1.91
 22/12/2018 03:30:00,11.16,11,2,-1.91
 22/12/2018 03:45:00,11.16,11,2,-1.91
 22/12/2018 04:00:00,11.2,11,2,-1.91
 22/12/2018 04:15:00,11.2,11,2,-1.88
 22/12/2018 04:30:00,11.2,11,2,-1.86
 22/12/2018 04:45:00,11.21,11,2,-1.82
 22/12/2018 05:00:00,11.22,11,2,-1.78
 22/12/2018 05:15:00,11.2,11,2,-1.84
 22/12/2018 05:30:00,11.2,11,2,-1.84
 22/12/2018 05:45:00,11.18,11,2,-1.85
 22/12/2018 06:00:00,11.14,11,2,-1.98
 22/12/2018 06:15:00,11.07,11,2,-1.98
 22/12/2018 06:30:00,11.09,11,2,-2.01
 22/12/2018 06:45:00,11.14,11,2,-2.02
 22/12/2018 07:00:00,11.13,11,2,-2.08
 22/12/2018 07:15:00,11.1,11,2,-2.11
 22/12/2018 07:30:00,11.06,11,2,-2.14
 22/12/2018 07:45:00,11.03,11,2,-2.14
 22/12/2018 08:00:00,11.07,11,2,-2.25
 22/12/2018 08:15:00,11.06,11,2,-2.29
 22/12/2018 08:30:00,11.1,11,2,-2.42
 22/12/2018 08:45:00,11.11,11,2,-2.37
 22/12/2018 09:00:00,11.1,11,2,-2.27
 22/12/2018 09:15:00,11.1,11,2,-2.19
 22/12/2018 09:30:00,11.1,11,2,-2.17
 22/12/2018 09:45:00,11.13,11,2,-2.1
 22/12/2018 10:00:00,11.13,11,2,-2.09
 22/12/2018 10:15:00,11.11,11,2,-2.13
 22/12/2018 10:30:00,11.12,11,2,-2.17
 22/12/2018 10:45:00,11.16,11,2,-1.95
 22/12/2018 11:00:00,11.2,11,2,-1.3
 22/12/2018 11:15:00,11.2,11,2,-1.6
 22/12/2018 11:30:00,11.22,11,2,-1.3
 22/12/2018 11:45:00,11.24,11,2,-1.11
 22/12/2018 12:00:00,11.26,11,2,-1.28
 22/12/2018 12:15:00,11.16,11,2,-1.02
 22/12/2018 12:30:00,11.11,11,2,-1.86
 22/12/2018 12:45:00,11.17,11,2,-1.28
 22/12/2018 13:00:00,11.16,11,2,-1.06
 22/12/2018 13:15:00,11.15,11,2,-1.58
 22/12/2018 13:30:00,11.12,11,2,-1.89
 22/12/2018 13:45:00,11.11,11,2,-1.97
 22/12/2018 14:00:00,11.13,11,2,-1.97
 22/12/2018 14:15:00,11.11,11,2,-1.91
 22/12/2018 14:30:00,11.12,11,2,-1.92
 22/12/2018 14:45:00,11.12,11,2,-1.77
 22/12/2018 15:00:00,11.11,11,2,-1.83
 22/12/2018 15:15:00,11.12,11,1,-1.96
 22/12/2018 15:30:00,11.1,11,1,-2.1
 22/12/2018 15:45:00,11.08,11,1,-2.22
 22/12/2018 16:00:00,11.02,11,1,-2.41
 22/12/2018 16:15:00,11.05,11,1,-2.55
 22/12/2018 16:30:00,11.05,11,1,-2.58
 22/12/2018 16:45:00,10.98,11,1,-2.72
 22/12/2018 17:00:00,10.97,11,1,-2.87
 22/12/2018 17:15:00,11.17,11,1,-3.05
 22/12/2018 17:30:00,11.16,11,1,-3.1
 22/12/2018 17:45:00,11.17,11,1,-3.04
 22/12/2018 18:00:00,11.16,11,1,-3.14
 22/12/2018 18:15:00,11.13,11,1,-3.17
 22/12/2018 18:30:00,11.14,11,1,-3.1
 22/12/2018 18:45:00,11.15,11,1,-3.07
 22/12/2018 19:00:00,11.17,11,1,-3.01
 22/12/2018 19:15:00,11.17,11,1,-2.93
 22/12/2018 19:30:00,11.18,11,1,-2.8
 22/12/2018 19:45:00,11.19,11,1,-2.8
 22/12/2018 20:00:00,11.19,11,1,-2.7
 22/12/2018 20:15:00,11.13,11,1,-2.68
 22/12/2018 20:30:00,11.16,11,1,-2.59
 22/12/2018 20:45:00,11.18,11,1,-2.53
 22/12/2018 21:00:00,11.19,11,1,-2.45
 22/12/2018 21:15:00,11.2,11,1,-2.43
 22/12/2018 21:30:00,11.16,11,1,-2.38
 22/12/2018 21:45:00,11.13,11,1,-2.28
 22/12/2018 22:00:00,11.14,11,1,-2.28
 22/12/2018 22:15:00,11.07,11,1,-2.2
 22/12/2018 22:30:00,11.1,11,1,-2.05
 22/12/2018 22:45:00,11.12,11,1,-2.04
 22/12/2018 23:00:00,11.14,11,1,-2.0
 22/12/2018 23:15:00,11.13,11,1,-1.93
 22/12/2018 23:30:00,11.15,11,1,-1.83
 22/12/2018 23:45:00,11.17,11,1,-1.86
 23/12/2018 00:00:00,11.18,11,1,-1.84
 23/12/2018 00:15:00,11.07,11,1,-2.05
 23/12/2018 00:30:00,11.06,11,1,-2.12
 23/12/2018 00:45:00,11.06,11,1,-2.15
 23/12/2018 01:00:00,11.06,11,1,-2.11
 23/12/2018 01:15:00,11.09,11,1,-2.11
 23/12/2018 01:30:00,11.11,11,1,-2.11
 23/12/2018 01:45:00,11.15,11,1,-2.11
 23/12/2018 02:00:00,11.16,11,1,-2.0
 23/12/2018 02:15:00,11.15,11,1,-2.05
 23/12/2018 02:30:00,11.17,11,1,-2.04
 23/12/2018 02:45:00,11.15,11,1,-2.04
 23/12/2018 03:00:00,11.09,11,1,-2.04
 23/12/2018 03:15:00,11.08,11,1,-2.01
 23/12/2018 03:30:00,11.09,11,1,-1.92
 23/12/2018 03:45:00,11.1,11,1,-1.97
 23/12/2018 04:00:00,11.11,11,1,-1.91
 23/12/2018 04:15:00,11.12,11,1,-1.86
 23/12/2018 04:30:00,11.07,11,1,-1.85
 23/12/2018 04:45:00,11.12,11,1,-1.77
 23/12/2018 05:00:00,11.12,11,1,-1.77
 23/12/2018 05:15:00,11.12,11,1,-1.77
 23/12/2018 05:30:00,11.13,11,1,-1.77
 23/12/2018 05:45:00,11.14,11,1,-1.79
 23/12/2018 06:00:00,11.14,11,1,-1.84
 23/12/2018 06:15:00,11.12,11,1,-1.96
 23/12/2018 06:30:00,11.11,11,1,-1.98
 23/12/2018 06:45:00,11.09,11,1,-1.98
 23/12/2018 07:00:00,11.08,11,1,-2.02
 23/12/2018 07:15:00,11.05,11,1,-2.01
 23/12/2018 07:30:00,11.03,11,1,-2.03
 23/12/2018 07:45:00,11.01,11,1,-2.04
 23/12/2018 08:00:00,11.05,11,1,-2.15
 23/12/2018 08:15:00,11.15,11,1,-2.17
 23/12/2018 08:30:00,11.09,11,1,-2.28
 23/12/2018 08:45:00,11.06,11,1,-2.34
 23/12/2018 09:00:00,11.03,11,1,-2.38
 23/12/2018 09:15:00,10.98,11,1,-2.45
 23/12/2018 09:30:00,11.1,11,1,-2.36
 23/12/2018 09:45:00,11.23,11,1,-2.32
 23/12/2018 10:00:00,11.17,11,1,-2.34
 23/12/2018 10:15:00,11.11,11,1,-2.42
 23/12/2018 10:30:00,11.11,11,1,-2.44
 23/12/2018 10:45:00,11.13,11,1,-2.18
 23/12/2018 11:00:00,11.15,11,1,-1.81
 23/12/2018 11:15:00,11.17,11,1,-1.71
 23/12/2018 11:30:00,11.17,11,1,-1.75
 23/12/2018 11:45:00,11.17,11,1,-1.62
 23/12/2018 12:00:00,11.18,11,1,-1.23
 23/12/2018 12:15:00,11.13,11,1,-1.03
 23/12/2018 12:30:00,11.07,11,1,-1.34
 23/12/2018 12:45:00,11.07,11,1,-1.58
 23/12/2018 13:00:00,11.06,11,1,-1.9
 23/12/2018 13:15:00,11.06,11,1,-2.02
 23/12/2018 13:30:00,11.09,11,1,-1.81
 23/12/2018 13:45:00,11.09,11,1,-1.58
 23/12/2018 14:00:00,11.1,11,1,-1.57
 23/12/2018 14:15:00,11.1,11,1,-1.54
 23/12/2018 14:30:00,11.12,11,1,-1.51
 23/12/2018 14:45:00,11.12,11,1,-1.63
 23/12/2018 15:00:00,11.09,11,1,-1.91
 23/12/2018 15:15:00,11.08,11,1,-2.11
 23/12/2018 15:30:00,11.07,11,1,-2.18
 23/12/2018 15:45:00,11.03,11,1,-2.34
 23/12/2018 16:00:00,11.0,11,1,-2.46
 23/12/2018 16:15:00,11.03,11,1,-2.66
 23/12/2018 16:30:00,11.03,11,1,-2.73
 23/12/2018 16:45:00,11.02,11,1,-2.79
 23/12/2018 17:00:00,10.99,11,1,-2.92
 23/12/2018 17:15:00,11.02,11,1,-3.07
 23/12/2018 17:30:00,11.08,11,1,-3.11
 23/12/2018 17:45:00,11.08,11,1,-3.09
 23/12/2018 18:00:00,11.08,11,1,-3.07
 23/12/2018 18:15:00,11.09,11,1,-3.01
 23/12/2018 18:30:00,11.1,11,1,-3.0
 23/12/2018 18:45:00,11.14,11,1,-2.87
 23/12/2018 19:00:00,11.17,11,1,-2.87
 23/12/2018 19:15:00,11.19,11,1,-2.82
 23/12/2018 19:30:00,11.18,11,1,-2.78
 23/12/2018 19:45:00,11.13,11,1,-2.71
 23/12/2018 20:00:00,11.13,11,1,-2.61
 23/12/2018 20:15:00,11.11,11,1,-2.54
 23/12/2018 20:30:00,11.14,11,1,-2.5
 23/12/2018 20:45:00,11.16,11,1,-2.51
 23/12/2018 21:00:00,11.17,11,1,-2.51
 23/12/2018 21:15:00,11.15,11,1,-2.47
 23/12/2018 21:30:00,11.19,11,1,-2.38
 23/12/2018 21:45:00,11.21,11,1,-2.38
 23/12/2018 22:00:00,11.22,11,1,-2.33
 23/12/2018 22:15:00,11.15,11,1,-2.18
 23/12/2018 22:30:00,11.09,11,1,-2.14
 23/12/2018 22:45:00,11.08,11,1,-2.04
 23/12/2018 23:00:00,11.11,11,1,-2.0
 23/12/2018 23:15:00,11.13,11,1,-1.85
 23/12/2018 23:30:00,11.17,11,1,-1.8
 23/12/2018 23:45:00,11.19,11,1,-1.74
 24/12/2018 00:00:00,11.06,11,1,-1.71
 24/12/2018 00:00:00,11.06,11,1,-1.71
 24/12/2018 00:15:00,10.95,11,1,-1.84
 24/12/2018 00:30:00,10.95,11,1,-1.84
 24/12/2018 00:45:00,10.95,11,1,-1.84
 24/12/2018 01:00:00,10.95,11,1,-1.84
 24/12/2018 01:15:00,10.95,11,1,-1.84
 24/12/2018 01:30:00,10.95,11,1,-1.84
 24/12/2018 01:45:00,10.95,11,1,-1.84
 24/12/2018 02:00:00,10.95,11,1,-1.84
 24/12/2018 02:15:00,10.95,11,1,-1.84
 24/12/2018 02:30:00,10.95,11,1,-1.84
 24/12/2018 02:45:00,10.95,11,1,-1.84
 24/12/2018 03:00:00,10.95,11,1,-1.84
 24/12/2018 03:15:00,10.95,11,1,-1.84
 24/12/2018 03:30:00,10.95,11,1,-1.84
 24/12/2018 03:45:00,10.95,11,1,-1.84
 24/12/2018 04:00:00,10.95,11,1,-1.84
 24/12/2018 04:15:00,10.95,11,1,-1.84
 24/12/2018 04:30:00,10.95,11,1,-1.84
 24/12/2018 04:45:00,10.95,11,1,-1.84
 24/12/2018 05:00:00,10.95,11,1,-1.84
 24/12/2018 05:15:00,10.95,11,1,-1.84
 24/12/2018 05:30:00,10.95,11,1,-1.84
 24/12/2018 05:45:00,10.95,11,1,-1.84
 24/12/2018 06:00:00,10.95,11,1,-1.84
 24/12/2018 06:15:00,10.95,11,1,-1.84
 24/12/2018 06:30:00,10.95,11,1,-1.84
 24/12/2018 06:45:00,10.95,11,1,-1.84
 24/12/2018 07:00:00,10.95,11,1,-1.84
 24/12/2018 07:15:00,10.95,11,1,-1.84
 24/12/2018 07:30:00,10.95,11,1,-1.84
 24/12/2018 07:45:00,10.95,11,1,-1.84
 24/12/2018 08:00:00,10.95,11,1,-1.84
 24/12/2018 08:15:00,10.95,11,1,-1.84
 24/12/2018 08:30:00,10.95,11,1,-1.84
 24/12/2018 08:45:00,10.95,11,1,-1.84
 24/12/2018 09:00:00,10.95,11,1,-1.84
 24/12/2018 09:15:00,10.95,11,1,-1.84
 24/12/2018 09:30:00,10.95,11,1,-1.84
 24/12/2018 09:45:00,10.95,11,1,-1.84
 24/12/2018 10:00:00,10.95,11,1,-1.84
 24/12/2018 10:15:00,10.95,11,1,-1.84
 24/12/2018 10:30:00,10.95,11,1,-1.84
 24/12/2018 10:45:00,10.95,11,1,-1.84
 24/12/2018 11:00:00,10.95,11,1,-1.84
 24/12/2018 11:15:00,10.95,11,1,-1.84
 24/12/2018 11:30:00,10.95,11,1,-1.84
 24/12/2018 11:45:00,10.95,11,1,-1.84
 24/12/2018 12:00:00,10.95,11,1,-1.84
 24/12/2018 12:15:00,10.95,11,1,-1.84
 24/12/2018 12:30:00,10.95,11,1,-1.84
 24/12/2018 12:45:00,10.95,11,1,-1.84
 24/12/2018 13:00:00,10.95,11,1,-1.84
 24/12/2018 13:15:00,10.95,11,1,-1.84
 24/12/2018 13:30:00,10.95,11,1,-1.84
 24/12/2018 13:45:00,10.95,11,1,-1.84
 24/12/2018 14:00:00,10.95,11,1,-1.84
 24/12/2018 14:15:00,10.95,11,1,-1.84
 24/12/2018 14:30:00,10.95,11,1,-1.84
 24/12/2018 14:45:00,10.95,11,1,-1.84
 24/12/2018 15:00:00,10.95,11,1,-1.84
 24/12/2018 15:15:00,10.95,11,1,-1.84
 24/12/2018 15:30:00,10.95,11,1,-1.84
 24/12/2018 15:45:00,10.95,11,1,-1.84
 24/12/2018 16:00:00,10.95,11,1,-1.84
 24/12/2018 16:15:00,10.95,11,1,-1.84
 24/12/2018 16:30:00,10.95,11,1,-1.84
 24/12/2018 16:45:00,10.95,11,1,-1.84
 24/12/2018 17:00:00,10.95,11,1,-1.84
 24/12/2018 17:15:00,10.95,11,1,-1.84
 24/12/2018 17:30:00,10.95,11,1,-1.84
 24/12/2018 17:45:00,10.95,11,1,-1.84
 24/12/2018 18:00:00,10.95,11,1,-1.84
 24/12/2018 18:15:00,10.95,11,1,-1.84
 24/12/2018 18:30:00,10.95,11,1,-1.84
 24/12/2018 18:45:00,10.95,11,1,-1.84
 24/12/2018 19:00:00,10.95,11,1,-1.84
 24/12/2018 19:15:00,10.95,11,1,-1.84
 24/12/2018 19:30:00,10.95,11,1,-1.84
 24/12/2018 19:45:00,10.95,11,1,-1.84
 24/12/2018 20:00:00,10.95,11,1,-1.84
 24/12/2018 20:15:00,10.95,11,1,-1.84
 24/12/2018 20:30:00,10.95,11,1,-1.84
 24/12/2018 20:45:00,10.95,11,1,-1.84
 24/12/2018 21:00:00,10.95,11,1,-1.84
 24/12/2018 21:15:00,10.95,11,1,-1.84
 24/12/2018 21:30:00,10.95,11,1,-1.84
 24/12/2018 21:45:00,10.95,11,1,-1.84
 24/12/2018 22:00:00,10.95,11,1,-1.84
 24/12/2018 22:15:00,10.95,11,1,-1.84
 24/12/2018 22:30:00,10.95,11,1,-1.84
 24/12/2018 22:45:00,10.95,11,1,-1.84
 24/12/2018 23:00:00,10.95,11,1,-1.84
 24/12/2018 23:15:00,10.95,11,1,-1.84
 24/12/2018 23:30:00,10.95,11,1,-1.84
 24/12/2018 23:45:00,10.95,11,1,-1.84
 25/12/2018 00:00:00,10.95,11,1,-1.84
 25/12/2018 00:15:00,10.95,11,1,-1.84
 25/12/2018 00:30:00,10.95,11,1,-1.84
 25/12/2018 00:45:00,10.95,11,1,-1.84
 25/12/2018 01:00:00,10.95,11,1,-1.84
 25/12/2018 01:15:00,10.95,11,1,-1.84
 25/12/2018 01:30:00,10.95,11,1,-1.84
 25/12/2018 01:45:00,10.95,11,1,-1.84
 25/12/2018 02:00:00,10.95,11,1,-1.84
 25/12/2018 02:15:00,10.95,11,1,-1.84
 25/12/2018 02:30:00,10.95,11,1,-1.84
 25/12/2018 02:45:00,10.95,11,1,-1.84
 25/12/2018 03:00:00,10.95,11,1,-1.84
 25/12/2018 03:15:00,10.95,11,1,-1.84
 25/12/2018 03:30:00,10.95,11,1,-1.84
 25/12/2018 03:45:00,10.95,11,1,-1.84
 25/12/2018 04:00:00,10.95,11,1,-1.84
 25/12/2018 04:15:00,10.95,11,1,-1.84
 25/12/2018 04:30:00,10.95,11,1,-1.84
 25/12/2018 04:45:00,10.95,11,1,-1.84
 25/12/2018 05:00:00,10.95,11,1,-1.84
 25/12/2018 05:15:00,10.95,11,1,-1.84
 25/12/2018 05:30:00,10.95,11,1,-1.84
 25/12/2018 05:45:00,10.95,11,1,-1.84
 25/12/2018 06:00:00,10.95,11,1,-1.84
 25/12/2018 06:15:00,10.95,11,1,-1.84
 25/12/2018 06:30:00,10.95,11,1,-1.84
 25/12/2018 06:45:00,10.95,11,1,-1.84
 25/12/2018 07:00:00,10.95,11,1,-1.84
 25/12/2018 07:15:00,10.95,11,1,-1.84
 25/12/2018 07:30:00,10.95,11,1,-1.84
 25/12/2018 07:45:00,10.95,11,1,-1.84
 25/12/2018 08:00:00,10.95,11,1,-1.84
 25/12/2018 08:15:00,10.95,11,1,-1.84
 25/12/2018 08:30:00,10.95,11,1,-1.84
 25/12/2018 08:45:00,10.95,11,1,-1.84
 25/12/2018 09:00:00,10.95,11,1,-1.84
 25/12/2018 09:15:00,10.95,11,1,-1.84
 25/12/2018 09:30:00,10.95,11,1,-1.84
 25/12/2018 09:45:00,10.95,11,1,-1.84
 25/12/2018 10:00:00,10.95,11,1,-1.84
 25/12/2018 10:15:00,10.95,11,1,-1.84
 25/12/2018 10:30:00,10.95,11,1,-1.84
 25/12/2018 10:45:00,10.95,11,1,-1.84
 25/12/2018 11:00:00,10.95,11,1,-1.84
 25/12/2018 11:15:00,10.95,11,1,-1.84
 25/12/2018 11:30:00,10.95,11,1,-1.84
 25/12/2018 11:45:00,10.95,11,1,-1.84
 25/12/2018 12:00:00,10.95,11,1,-1.84
 25/12/2018 12:15:00,10.95,11,1,-1.84
 25/12/2018 12:30:00,10.95,11,1,-1.84
 25/12/2018 12:45:00,10.95,11,1,-1.84
 25/12/2018 13:00:00,10.95,11,1,-1.84
 25/12/2018 13:15:00,10.95,11,1,-1.84
 25/12/2018 13:30:00,10.95,11,1,-1.84
 25/12/2018 13:45:00,10.95,11,1,-1.84
 25/12/2018 14:00:00,10.95,11,1,-1.84
 25/12/2018 14:15:00,10.95,11,1,-1.84
 25/12/2018 14:30:00,10.95,11,1,-1.84
 25/12/2018 14:45:00,10.95,11,1,-1.84
 25/12/2018 15:00:00,10.95,11,1,-1.84
 25/12/2018 15:15:00,10.95,11,1,-1.84
 25/12/2018 15:30:00,10.95,11,1,-1.84
 25/12/2018 15:45:00,10.95,11,1,-1.84
 25/12/2018 16:00:00,10.95,11,1,-1.84
 25/12/2018 16:15:00,10.95,11,1,-1.84
 25/12/2018 16:30:00,10.95,11,1,-1.84
 25/12/2018 16:45:00,10.95,11,1,-1.84
 25/12/2018 17:00:00,10.95,11,1,-1.84
 25/12/2018 17:15:00,10.95,11,1,-1.84
 25/12/2018 17:30:00,10.95,11,1,-1.84
 25/12/2018 17:45:00,10.95,11,1,-1.84
 25/12/2018 18:00:00,10.95,11,1,-1.84
 25/12/2018 18:15:00,10.95,11,1,-1.84
 25/12/2018 18:30:00,10.95,11,1,-1.84
 25/12/2018 18:45:00,10.95,11,1,-1.84
 25/12/2018 19:00:00,10.95,11,1,-1.84
 25/12/2018 19:15:00,10.95,11,1,-1.84
 25/12/2018 19:30:00,10.95,11,1,-1.84
 25/12/2018 19:45:00,10.95,11,1,-1.84
 25/12/2018 20:00:00,10.95,11,1,-1.84
 25/12/2018 20:15:00,10.95,11,1,-1.84
 25/12/2018 20:30:00,10.95,11,1,-1.84
 25/12/2018 20:45:00,10.95,11,1,-1.84
 25/12/2018 21:00:00,10.95,11,1,-1.84
 25/12/2018 21:15:00,10.95,11,1,-1.84
 25/12/2018 21:30:00,10.95,11,1,-1.84
 25/12/2018 21:45:00,10.95,11,1,-1.84
 25/12/2018 22:00:00,10.95,11,1,-1.84
 25/12/2018 22:15:00,10.95,11,1,-1.84
 25/12/2018 22:30:00,10.95,11,1,-1.84
 25/12/2018 22:45:00,10.95,11,1,-1.84
 25/12/2018 23:00:00,10.95,11,1,-1.84
 25/12/2018 23:15:00,10.95,11,1,-1.84
 25/12/2018 23:30:00,10.95,11,1,-1.84
 25/12/2018 23:45:00,10.95,11,1,-1.84
 26/12/2018 00:00:00,10.95,11,1,-1.84
 26/12/2018 00:15:00,10.95,11,1,-1.84
 26/12/2018 00:30:00,10.95,11,1,-1.84
 26/12/2018 00:45:00,10.95,11,1,-1.84
 26/12/2018 01:00:00,10.95,11,1,-1.84
 26/12/2018 01:15:00,10.95,11,1,-1.84
 26/12/2018 01:30:00,10.95,11,1,-1.84
 26/12/2018 01:45:00,10.95,11,1,-1.84
 26/12/2018 02:00:00,10.95,11,1,-1.84
 26/12/2018 02:15:00,10.95,11,1,-1.84
 26/12/2018 02:30:00,10.95,11,1,-1.84
 26/12/2018 02:45:00,10.95,11,1,-1.84
 26/12/2018 03:00:00,10.95,11,1,-1.84
 26/12/2018 03:15:00,10.95,11,1,-1.84
 26/12/2018 03:30:00,10.95,11,1,-1.84
 26/12/2018 03:45:00,10.95,11,1,-1.84
 26/12/2018 04:00:00,10.95,11,1,-1.84
 26/12/2018 04:15:00,10.95,11,1,-1.84
 26/12/2018 04:30:00,10.95,11,1,-1.84
 26/12/2018 04:45:00,10.95,11,1,-1.84
 26/12/2018 05:00:00,10.95,11,1,-1.84
 26/12/2018 05:15:00,10.95,11,1,-1.84
 26/12/2018 05:30:00,10.95,11,1,-1.84
 26/12/2018 05:45:00,10.95,11,1,-1.84
 26/12/2018 06:00:00,10.95,11,1,-1.84
 26/12/2018 06:15:00,10.95,11,1,-1.84
 26/12/2018 06:30:00,10.95,11,1,-1.84
 26/12/2018 06:45:00,10.95,11,1,-1.84
 26/12/2018 07:00:00,10.95,11,1,-1.84
 26/12/2018 07:15:00,10.95,11,1,-1.84
 26/12/2018 07:30:00,10.95,11,1,-1.84
 26/12/2018 07:45:00,10.95,11,1,-1.84
 26/12/2018 08:00:00,10.95,11,1,-1.84
 26/12/2018 08:15:00,10.95,11,1,-1.84
 26/12/2018 08:30:00,10.95,11,1,-1.84
 26/12/2018 08:45:00,10.95,11,1,-1.84
 26/12/2018 09:00:00,10.95,11,1,-1.84
 26/12/2018 09:15:00,10.95,11,1,-1.84
 26/12/2018 09:30:00,10.95,11,1,-1.84
 26/12/2018 09:45:00,10.95,11,1,-1.84
 26/12/2018 10:00:00,10.95,11,1,-1.84
 26/12/2018 10:15:00,10.95,11,1,-1.84
 26/12/2018 10:30:00,10.95,11,1,-1.84
 26/12/2018 10:45:00,10.95,11,1,-1.84
 26/12/2018 11:00:00,10.95,11,1,-1.84
 26/12/2018 11:15:00,10.95,11,1,-1.84
 26/12/2018 11:30:00,10.95,11,1,-1.84
 26/12/2018 11:45:00,10.95,11,1,-1.84
 26/12/2018 12:00:00,10.95,11,1,-1.84
 26/12/2018 12:15:00,10.95,11,1,-1.84
 26/12/2018 12:30:00,10.95,11,1,-1.84
 26/12/2018 12:45:00,10.95,11,1,-1.84
 26/12/2018 13:00:00,10.95,11,1,-1.84
 26/12/2018 13:15:00,10.95,11,1,-1.84
 26/12/2018 13:30:00,10.95,11,1,-1.84
 26/12/2018 13:45:00,10.95,11,1,-1.84
 26/12/2018 14:00:00,10.95,11,1,-1.84
 26/12/2018 14:15:00,10.95,11,1,-1.84
 26/12/2018 14:30:00,10.95,11,1,-1.84
 26/12/2018 14:45:00,10.95,11,1,-1.84
 26/12/2018 15:00:00,10.95,11,1,-1.84
 26/12/2018 15:15:00,10.95,11,1,-1.84
 26/12/2018 15:30:00,10.95,11,1,-1.84
 26/12/2018 15:45:00,10.95,11,1,-1.84
 26/12/2018 16:00:00,10.95,11,1,-1.84
 26/12/2018 16:15:00,10.95,11,1,-1.84
 26/12/2018 16:30:00,10.95,11,1,-1.84
 26/12/2018 16:45:00,10.95,11,1,-1.84
 26/12/2018 17:00:00,10.95,11,1,-1.84
 26/12/2018 17:15:00,10.95,11,1,-1.84
 26/12/2018 17:30:00,10.95,11,1,-1.84
 26/12/2018 17:45:00,10.95,11,1,-1.84
 26/12/2018 18:00:00,10.95,11,1,-1.84
 26/12/2018 18:15:00,10.95,11,1,-1.84
 26/12/2018 18:30:00,10.95,11,1,-1.84
 26/12/2018 18:45:00,10.95,11,1,-1.84
 26/12/2018 19:00:00,10.95,11,1,-1.84
 26/12/2018 19:15:00,10.95,11,1,-1.84
 26/12/2018 19:30:00,10.95,11,1,-1.84
 26/12/2018 19:45:00,10.95,11,1,-1.84
 26/12/2018 20:00:00,10.95,11,1,-1.84
 26/12/2018 20:15:00,10.95,11,1,-1.84
 26/12/2018 20:30:00,10.95,11,1,-1.84
 26/12/2018 20:45:00,10.95,11,1,-1.84
 26/12/2018 21:00:00,10.95,11,1,-1.84
 26/12/2018 21:15:00,10.95,11,1,-1.84
 26/12/2018 21:30:00,10.95,11,1,-1.84
 26/12/2018 21:45:00,10.95,11,1,-1.84
 26/12/2018 22:00:00,10.95,11,1,-1.84
 26/12/2018 22:15:00,10.95,11,1,-1.84
 26/12/2018 22:30:00,10.95,11,1,-1.84
 26/12/2018 22:45:00,10.95,11,1,-1.84
 26/12/2018 23:00:00,10.95,11,1,-1.84
 26/12/2018 23:15:00,10.95,11,1,-1.84
 26/12/2018 23:30:00,10.95,11,1,-1.84
 26/12/2018 23:45:00,10.95,11,1,-1.84
 27/12/2018 00:00:00,10.95,11,1,-1.84
 27/12/2018 00:15:00,10.95,11,1,-1.84
 27/12/2018 00:30:00,10.95,11,1,-1.84
 27/12/2018 00:45:00,10.95,11,1,-1.84
 27/12/2018 01:00:00,10.95,11,1,-1.84
 27/12/2018 01:15:00,10.95,11,1,-1.84
 27/12/2018 01:30:00,10.95,11,1,-1.84
 27/12/2018 01:45:00,10.95,11,1,-1.84
 27/12/2018 02:00:00,10.95,11,1,-1.84
 27/12/2018 02:15:00,10.95,11,1,-1.84
 27/12/2018 02:30:00,10.95,11,1,-1.84
 27/12/2018 02:45:00,10.95,11,1,-1.84
 27/12/2018 03:00:00,10.95,11,1,-1.84
 27/12/2018 03:15:00,10.95,11,1,-1.84
 27/12/2018 03:30:00,10.95,11,1,-1.84
 27/12/2018 03:45:00,10.95,11,1,-1.84
 27/12/2018 04:00:00,10.95,11,1,-1.84
 27/12/2018 04:15:00,10.95,11,1,-1.84
 27/12/2018 04:30:00,10.95,11,1,-1.84
 27/12/2018 04:45:00,10.95,11,1,-1.84
 27/12/2018 05:00:00,10.95,11,1,-1.84
 27/12/2018 05:15:00,10.95,11,1,-1.84
 27/12/2018 05:30:00,10.95,11,1,-1.84
 27/12/2018 05:45:00,10.95,11,1,-1.84
 27/12/2018 06:00:00,10.95,11,1,-1.84
 27/12/2018 06:15:00,10.95,11,1,-1.84
 27/12/2018 06:30:00,10.95,11,1,-1.84
 27/12/2018 06:45:00,10.95,11,1,-1.84
 27/12/2018 07:00:00,10.95,11,1,-1.84
 27/12/2018 07:15:00,10.95,11,1,-1.84
 27/12/2018 07:30:00,10.95,11,1,-1.84
 27/12/2018 07:45:00,10.95,11,1,-1.84
 27/12/2018 08:00:00,10.95,11,1,-1.84
 27/12/2018 08:15:00,10.95,11,1,-1.84
 27/12/2018 08:30:00,10.95,11,1,-1.84
 27/12/2018 08:45:00,10.95,11,1,-1.84
 27/12/2018 09:00:00,10.95,11,1,-1.84
 27/12/2018 09:15:00,10.95,11,1,-1.84
 27/12/2018 09:30:00,10.95,11,1,-1.84
 27/12/2018 09:45:00,10.95,11,1,-1.84
 27/12/2018 10:00:00,10.95,11,1,-1.84
 27/12/2018 10:15:00,10.95,11,1,-1.84
 27/12/2018 10:30:00,10.95,11,1,-1.84
 27/12/2018 10:45:00,10.95,11,1,-1.84
 27/12/2018 11:00:00,10.95,11,1,-1.84
 27/12/2018 11:15:00,10.95,11,1,-1.84
 27/12/2018 11:30:00,10.95,11,1,-1.84
 27/12/2018 11:45:00,10.95,11,1,-1.84
 27/12/2018 12:00:00,10.95,11,1,-1.84
 27/12/2018 12:15:00,10.95,11,1,-1.84
 27/12/2018 12:30:00,10.95,11,1,-1.84
 27/12/2018 12:45:00,10.95,11,1,-1.84
 27/12/2018 13:00:00,10.95,11,1,-1.84
 27/12/2018 13:15:00,10.95,11,1,-1.84
 27/12/2018 13:30:00,10.95,11,1,-1.84
 27/12/2018 13:45:00,10.95,11,1,-1.84
 27/12/2018 14:00:00,10.95,11,1,-1.84
 27/12/2018 14:15:00,10.95,11,1,-1.84
 27/12/2018 14:30:00,10.95,11,1,-1.84
 27/12/2018 14:45:00,10.95,11,1,-1.84
 27/12/2018 15:00:00,10.95,11,1,-1.84
 27/12/2018 15:15:00,10.95,11,1,-1.84
 27/12/2018 15:30:00,10.95,11,1,-1.84
 27/12/2018 15:45:00,10.95,11,1,-1.84
 27/12/2018 16:00:00,10.95,11,1,-1.84
 27/12/2018 16:15:00,10.95,11,1,-1.84
 27/12/2018 16:30:00,10.95,11,1,-1.84
 27/12/2018 16:45:00,10.95,11,1,-1.84
 27/12/2018 17:00:00,10.95,11,1,-1.84
 27/12/2018 17:15:00,10.95,11,1,-1.84
 27/12/2018 17:30:00,10.95,11,1,-1.84
 27/12/2018 17:45:00,10.95,11,1,-1.84
 27/12/2018 18:00:00,10.95,11,1,-1.84
 27/12/2018 18:15:00,10.95,11,1,-1.84
 27/12/2018 18:30:00,10.95,11,1,-1.84
 27/12/2018 18:45:00,10.95,11,1,-1.84
 27/12/2018 19:00:00,10.95,11,1,-1.84
 27/12/2018 19:15:00,10.95,11,1,-1.84
 27/12/2018 19:30:00,10.95,11,1,-1.84
 27/12/2018 19:45:00,10.95,11,1,-1.84
 27/12/2018 20:00:00,10.95,11,1,-1.84
 27/12/2018 20:15:00,10.95,11,1,-1.84
 27/12/2018 20:30:00,10.95,11,1,-1.84
 27/12/2018 20:45:00,10.95,11,1,-1.84
 27/12/2018 21:00:00,10.95,11,1,-1.84
 27/12/2018 21:15:00,10.95,11,1,-1.84
 27/12/2018 21:30:00,10.95,11,1,-1.84
 27/12/2018 21:45:00,10.95,11,1,-1.84
 27/12/2018 22:00:00,10.95,11,1,-1.84
 27/12/2018 22:15:00,10.95,11,1,-1.84
 27/12/2018 22:30:00,10.95,11,1,-1.84
 27/12/2018 22:45:00,10.95,11,1,-1.84
 27/12/2018 23:00:00,10.95,11,1,-1.84
 27/12/2018 23:15:00,10.95,11,1,-1.84
 27/12/2018 23:30:00,10.95,11,1,-1.84
 27/12/2018 23:45:00,10.95,11,1,-1.84
 28/12/2018 00:00:00,10.95,11,1,-1.84
 28/12/2018 00:15:00,10.95,11,1,-1.84
 28/12/2018 00:30:00,10.95,11,1,-1.84
 28/12/2018 00:45:00,10.95,11,1,-1.84
 28/12/2018 01:00:00,10.95,11,1,-1.84
 28/12/2018 01:15:00,10.95,11,1,-1.84
 28/12/2018 01:30:00,10.95,11,1,-1.84
 28/12/2018 01:45:00,10.95,11,1,-1.84
 28/12/2018 02:00:00,10.95,11,1,-1.84
 28/12/2018 02:15:00,10.95,11,1,-1.84
 28/12/2018 02:30:00,10.95,11,1,-1.84
 28/12/2018 02:45:00,10.95,11,1,-1.84
 28/12/2018 03:00:00,10.95,11,1,-1.84
 28/12/2018 03:15:00,10.95,11,1,-1.84
 28/12/2018 03:30:00,10.95,11,1,-1.84
 28/12/2018 03:45:00,10.95,11,1,-1.84
 28/12/2018 04:00:00,10.95,11,1,-1.84
 28/12/2018 04:15:00,10.95,11,1,-1.84
 28/12/2018 04:30:00,10.95,11,1,-1.84
 28/12/2018 04:45:00,10.95,11,1,-1.84
 28/12/2018 05:00:00,10.95,11,1,-1.84
 28/12/2018 05:15:00,10.95,11,1,-1.84
 28/12/2018 05:30:00,10.95,11,1,-1.84
 28/12/2018 05:45:00,10.95,11,1,-1.84
 28/12/2018 06:00:00,10.95,11,1,-1.84
 28/12/2018 06:15:00,10.95,11,1,-1.84
 28/12/2018 06:30:00,10.95,11,1,-1.84
 28/12/2018 06:45:00,10.95,11,1,-1.84
 28/12/2018 07:00:00,10.95,11,1,-1.84
 28/12/2018 07:15:00,10.95,11,1,-1.84
 28/12/2018 07:30:00,10.95,11,1,-1.84
 28/12/2018 07:45:00,10.95,11,1,-1.84
 28/12/2018 08:00:00,10.95,11,1,-1.84
 28/12/2018 08:15:00,10.95,11,1,-1.84
 28/12/2018 08:30:00,10.95,11,1,-1.84
 28/12/2018 08:45:00,10.95,11,1,-1.84
 28/12/2018 09:00:00,10.95,11,1,-1.84
 28/12/2018 09:15:00,10.95,11,1,-1.84
 28/12/2018 09:30:00,10.95,11,1,-1.84
 28/12/2018 09:45:00,10.95,11,1,-1.84
 28/12/2018 10:00:00,10.95,11,1,-1.84
 28/12/2018 10:15:00,10.95,11,1,-1.84
 28/12/2018 10:30:00,10.95,11,1,-1.84
 28/12/2018 10:45:00,10.95,11,1,-1.84
 28/12/2018 11:00:00,10.95,11,1,-1.84
 28/12/2018 11:15:00,10.95,11,1,-1.84
 28/12/2018 11:30:00,10.95,11,1,-1.84
 28/12/2018 11:45:00,10.95,11,1,-1.84
 28/12/2018 12:00:00,10.95,11,1,-1.84
 28/12/2018 12:15:00,10.95,11,1,-1.84
 28/12/2018 12:30:00,10.95,11,1,-1.84
 28/12/2018 12:45:00,10.95,11,1,-1.84
 28/12/2018 13:00:00,10.95,11,1,-1.84
 28/12/2018 13:15:00,10.95,11,1,-1.84
 28/12/2018 13:30:00,10.95,11,1,-1.84
 28/12/2018 13:45:00,10.95,11,1,-1.84
 28/12/2018 14:00:00,10.95,11,1,-1.84
 28/12/2018 14:15:00,10.95,11,1,-1.84
 28/12/2018 14:30:00,10.95,11,1,-1.84
 28/12/2018 14:45:00,10.95,11,1,-1.84
 28/12/2018 15:00:00,10.95,11,1,-1.84
 28/12/2018 15:15:00,10.95,11,1,-1.84
 28/12/2018 15:30:00,10.95,11,1,-1.84
 28/12/2018 15:45:00,10.95,11,1,-1.84
 28/12/2018 16:00:00,10.95,11,1,-1.84
 28/12/2018 16:15:00,10.95,11,1,-1.84
 28/12/2018 16:30:00,10.95,11,1,-1.84
 28/12/2018 16:45:00,10.95,11,1,-1.84
 28/12/2018 17:00:00,10.95,11,1,-1.84
 28/12/2018 17:15:00,10.95,11,1,-1.84
 28/12/2018 17:30:00,10.95,11,1,-1.84
 28/12/2018 17:45:00,10.95,11,1,-1.84
 28/12/2018 18:00:00,10.95,11,1,-1.84
 28/12/2018 18:15:00,10.95,11,1,-1.84
 28/12/2018 18:30:00,10.95,11,1,-1.84
 28/12/2018 18:45:00,10.95,11,1,-1.84
 28/12/2018 19:00:00,10.95,11,1,-1.84
 28/12/2018 19:15:00,10.95,11,1,-1.84
 28/12/2018 19:30:00,10.95,11,1,-1.84
 28/12/2018 19:45:00,10.95,11,1,-1.84
 28/12/2018 20:00:00,10.95,11,1,-1.84
 28/12/2018 20:15:00,10.95,11,1,-1.84
 28/12/2018 20:30:00,10.95,11,1,-1.84
 28/12/2018 20:45:00,10.95,11,1,-1.84
 28/12/2018 21:00:00,10.95,11,1,-1.84
 28/12/2018 21:15:00,10.95,11,1,-1.84
 28/12/2018 21:30:00,10.95,11,1,-1.84
 28/12/2018 21:45:00,10.95,11,1,-1.84
 28/12/2018 22:00:00,10.95,11,1,-1.84
 28/12/2018 22:15:00,10.95,11,1,-1.84
 28/12/2018 22:30:00,10.95,11,1,-1.84
 28/12/2018 22:45:00,10.95,11,1,-1.84
 28/12/2018 23:00:00,10.95,11,1,-1.84
 28/12/2018 23:15:00,10.95,11,1,-1.84
 28/12/2018 23:30:00,10.95,11,1,-1.84
 28/12/2018 23:45:00,10.95,11,1,-1.84
 29/12/2018 00:00:00,10.95,11,1,-1.84
 29/12/2018 00:15:00,10.95,11,1,-1.84
 29/12/2018 00:30:00,10.95,11,1,-1.84
 29/12/2018 00:45:00,10.95,11,1,-1.84
 29/12/2018 01:00:00,10.95,11,1,-1.84
 29/12/2018 01:15:00,10.95,11,1,-1.84
 29/12/2018 01:30:00,10.95,11,1,-1.84
 29/12/2018 01:45:00,10.95,11,1,-1.84
 29/12/2018 02:00:00,10.95,11,1,-1.84
 29/12/2018 02:15:00,10.95,11,1,-1.84
 29/12/2018 02:30:00,10.95,11,1,-1.84
 29/12/2018 02:45:00,10.95,11,1,-1.84
 29/12/2018 03:00:00,10.95,11,1,-1.84
 29/12/2018 03:15:00,10.95,11,1,-1.84
 29/12/2018 03:30:00,10.95,11,1,-1.84
 29/12/2018 03:45:00,10.95,11,1,-1.84
 29/12/2018 04:00:00,10.95,11,1,-1.84
 29/12/2018 04:15:00,10.95,11,1,-1.84
 29/12/2018 04:30:00,10.95,11,1,-1.84
 29/12/2018 04:45:00,10.95,11,1,-1.84
 29/12/2018 05:00:00,10.95,11,1,-1.84
 29/12/2018 05:15:00,10.95,11,1,-1.84
 29/12/2018 05:30:00,10.95,11,1,-1.84
 29/12/2018 05:45:00,10.95,11,1,-1.84
 29/12/2018 06:00:00,10.95,11,1,-1.84
 29/12/2018 06:15:00,10.95,11,1,-1.84
 29/12/2018 06:30:00,10.95,11,1,-1.84
 29/12/2018 06:45:00,10.95,11,1,-1.84
 29/12/2018 07:00:00,10.95,11,1,-1.84
 29/12/2018 07:15:00,10.95,11,1,-1.84
 29/12/2018 07:30:00,10.95,11,1,-1.84
 29/12/2018 07:45:00,10.95,11,1,-1.84
 29/12/2018 08:00:00,10.95,11,1,-1.84
 29/12/2018 08:15:00,10.95,11,1,-1.84
 29/12/2018 08:30:00,10.95,11,1,-1.84
 29/12/2018 08:45:00,10.95,11,1,-1.84
 29/12/2018 09:00:00,10.95,11,1,-1.84
 29/12/2018 09:15:00,10.95,11,1,-1.84
 29/12/2018 09:30:00,10.95,11,1,-1.84
 29/12/2018 09:45:00,10.95,11,1,-1.84
 29/12/2018 10:00:00,10.95,11,1,-1.84
 29/12/2018 10:15:00,10.95,11,1,-1.84
 29/12/2018 10:30:00,10.95,11,1,-1.84
 29/12/2018 10:45:00,10.95,11,1,-1.84
 29/12/2018 11:00:00,10.95,11,1,-1.84
 29/12/2018 11:15:00,10.95,11,1,-1.84
 29/12/2018 11:30:00,10.95,11,1,-1.84
 29/12/2018 11:45:00,10.95,11,1,-1.84
 29/12/2018 12:00:00,10.95,11,1,-1.84
 29/12/2018 12:15:00,10.95,11,1,-1.84
 29/12/2018 12:30:00,10.95,11,1,-1.84
 29/12/2018 12:45:00,10.95,11,1,-1.84
 29/12/2018 13:00:00,10.95,11,1,-1.84
 29/12/2018 13:15:00,10.95,11,1,-1.84
 29/12/2018 13:30:00,10.95,11,1,-1.84
 29/12/2018 13:45:00,10.95,11,1,-1.84
 29/12/2018 14:00:00,10.95,11,1,-1.84
 29/12/2018 14:15:00,10.95,11,1,-1.84
 29/12/2018 14:30:00,10.95,11,1,-1.84
 29/12/2018 14:45:00,10.95,11,1,-1.84
 29/12/2018 15:00:00,10.95,11,1,-1.84
 29/12/2018 15:15:00,10.95,11,1,-1.84
 29/12/2018 15:30:00,10.95,11,1,-1.84
 29/12/2018 15:45:00,10.95,11,1,-1.84
 29/12/2018 16:00:00,10.95,11,1,-1.84
 29/12/2018 16:15:00,10.95,11,1,-1.84
 29/12/2018 16:30:00,10.95,11,1,-1.84
 29/12/2018 16:45:00,10.95,11,1,-1.84
 29/12/2018 17:00:00,10.95,11,1,-1.84
 29/12/2018 17:15:00,10.95,11,1,-1.84
 29/12/2018 17:30:00,10.95,11,1,-1.84
 29/12/2018 17:45:00,10.95,11,1,-1.84
 29/12/2018 18:00:00,10.95,11,1,-1.84
 29/12/2018 18:15:00,10.95,11,1,-1.84
 29/12/2018 18:30:00,10.95,11,1,-1.84
 29/12/2018 18:45:00,10.95,11,1,-1.84
 29/12/2018 19:00:00,10.95,11,1,-1.84
 29/12/2018 19:15:00,10.95,11,1,-1.84
 29/12/2018 19:30:00,10.95,11,1,-1.84
 29/12/2018 19:45:00,10.95,11,1,-1.84
