DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 29/12/2018 20:00:00,10.95,11,1,-1.84
 29/12/2018 20:15:00,10.95,11,1,-1.84
 29/12/2018 20:30:00,10.95,11,1,-1.84
 29/12/2018 20:45:00,10.95,11,1,-1.84
 29/12/2018 21:00:00,10.95,11,1,-1.84
 29/12/2018 21:15:00,10.95,11,1,-1.84
 29/12/2018 21:30:00,10.95,11,1,-1.84
 29/12/2018 21:45:00,10.95,11,1,-1.84
 29/12/2018 22:00:00,10.95,11,1,-1.84
 29/12/2018 22:15:00,10.95,11,1,-1.84
 29/12/2018 22:30:00,10.95,11,1,-1.84
 29/12/2018 22:45:00,10.95,11,1,-1.84
 29/12/2018 23:00:00,10.95,11,1,-1.84
 29/12/2018 23:15:00,10.95,11,1,-1.84
 29/12/2018 23:30:00,10.95,11,1,-1.84
 29/12/2018 23:45:00,10.95,11,1,-1.84
 30/12/2018 00:00:00,10.95,11,1,-1.84
 30/12/2018 00:15:00,10.95,11,1,-1.84
 30/12/2018 00:30:00,10.95,11,1,-1.84
 30/12/2018 00:45:00,10.95,11,1,-1.84
 30/12/2018 01:00:00,10.95,11,1,-1.84
 30/12/2018 01:15:00,10.95,11,1,-1.84
 30/12/2018 01:30:00,10.95,11,1,-1.84
 30/12/2018 01:45:00,10.95,11,1,-1.84
 30/12/2018 02:00:00,10.95,11,1,-1.84
 30/12/2018 02:15:00,10.95,11,1,-1.84
 30/12/2018 02:30:00,10.95,11,1,-1.84
 30/12/2018 02:45:00,10.95,11,1,-1.84
 30/12/2018 03:00:00,10.95,11,1,-1.84
 30/12/2018 03:15:00,10.95,11,1,-1.84
 30/12/2018 03:30:00,10.95,11,1,-1.84
 30/12/2018 03:45:00,10.95,11,1,-1.84
 30/12/2018 04:00:00,10.95,11,1,-1.84
 30/12/2018 04:15:00,10.95,11,1,-1.84
 30/12/2018 04:30:00,10.95,11,1,-1.84
 30/12/2018 04:45:00,10.95,11,1,-1.84
 30/12/2018 05:00:00,10.95,11,1,-1.84
 30/12/2018 05:15:00,10.95,11,1,-1.84
 30/12/2018 05:30:00,10.95,11,1,-1.84
 30/12/2018 05:45:00,10.95,11,1,-1.84
 30/12/2018 06:00:00,10.95,11,1,-1.84
 30/12/2018 06:15:00,10.95,11,1,-1.84
 30/12/2018 06:30:00,10.95,11,1,-1.84
 30/12/2018 06:45:00,10.95,11,1,-1.84
 30/12/2018 07:00:00,10.95,11,1,-1.84
 30/12/2018 07:15:00,10.95,11,1,-1.84
 30/12/2018 07:30:00,10.95,11,1,-1.84
 30/12/2018 07:45:00,10.95,11,1,-1.84
 30/12/2018 08:00:00,10.95,11,1,-1.84
 30/12/2018 08:15:00,10.95,11,1,-1.84
 30/12/2018 08:30:00,10.95,11,1,-1.84
 30/12/2018 08:45:00,10.95,11,1,-1.84
 30/12/2018 09:00:00,10.95,11,1,-1.84
 30/12/2018 09:15:00,10.95,11,1,-1.84
 30/12/2018 09:30:00,10.95,11,1,-1.84
 30/12/2018 09:45:00,10.95,11,1,-1.84
 30/12/2018 10:00:00,10.95,11,1,-1.84
 30/12/2018 10:15:00,10.95,11,1,-1.84
 30/12/2018 10:30:00,10.95,11,1,-1.84
 30/12/2018 10:45:00,10.95,11,1,-1.84
 30/12/2018 11:00:00,10.95,11,1,-1.84
 30/12/2018 11:15:00,10.95,11,1,-1.84
 30/12/2018 11:30:00,10.95,11,1,-1.84
 30/12/2018 11:45:00,10.95,11,1,-1.84
 30/12/2018 12:00:00,10.95,11,1,-1.84
 30/12/2018 12:15:00,10.95,11,1,-1.84
 30/12/2018 12:30:00,10.95,11,1,-1.84
 30/12/2018 12:45:00,10.95,11,1,-1.84
 30/12/2018 13:00:00,10.95,11,1,-1.84
 30/12/2018 13:15:00,10.95,11,1,-1.84
 30/12/2018 13:30:00,10.95,11,1,-1.84
 30/12/2018 13:45:00,10.95,11,1,-1.84
 30/12/2018 14:00:00,10.95,11,1,-1.84
 30/12/2018 14:15:00,10.95,11,1,-1.84
 30/12/2018 14:30:00,10.95,11,1,-1.84
 30/12/2018 14:45:00,10.95,11,1,-1.84
 30/12/2018 15:00:00,10.95,11,1,-1.84
 30/12/2018 15:15:00,10.95,11,1,-1.84
 30/12/2018 15:30:00,10.95,11,1,-1.84
 30/12/2018 15:45:00,10.95,11,1,-1.84
 30/12/2018 16:00:00,10.95,11,1,-1.84
 30/12/2018 16:15:00,10.95,11,1,-1.84
 30/12/2018 16:30:00,10.95,11,1,-1.84
 30/12/2018 16:45:00,10.95,11,1,-1.84
 30/12/2018 17:00:00,10.95,11,1,-1.84
 30/12/2018 17:15:00,10.95,11,1,-1.84
 30/12/2018 17:30:00,10.95,11,1,-1.84
 30/12/2018 17:45:00,10.95,11,1,-1.84
 30/12/2018 18:00:00,10.95,11,1,-1.84
 30/12/2018 18:15:00,10.95,11,1,-1.84
 30/12/2018 18:30:00,10.95,11,1,-1.84
 30/12/2018 18:45:00,10.95,11,1,-1.84
 30/12/2018 19:00:00,10.95,11,1,-1.84
 30/12/2018 19:15:00,10.95,11,1,-1.84
 30/12/2018 19:30:00,10.95,11,1,-1.84
 30/12/2018 19:45:00,10.95,11,1,-1.84
 30/12/2018 20:00:00,10.95,11,1,-1.84
 30/12/2018 20:15:00,10.95,11,1,-1.84
 30/12/2018 20:30:00,10.95,11,1,-1.84
 30/12/2018 20:45:00,10.95,11,1,-1.84
 30/12/2018 21:00:00,10.95,11,1,-1.84
 30/12/2018 21:15:00,10.95,11,1,-1.84
 30/12/2018 21:30:00,10.95,11,1,-1.84
 30/12/2018 21:45:00,10.95,11,1,-1.84
 30/12/2018 22:00:00,10.95,11,1,-1.84
 30/12/2018 22:15:00,10.95,11,1,-1.84
 30/12/2018 22:30:00,10.95,11,1,-1.84
 30/12/2018 22:45:00,10.95,11,1,-1.84
 30/12/2018 23:00:00,10.95,11,1,-1.84
 30/12/2018 23:15:00,10.95,11,1,-1.84
 30/12/2018 23:30:00,10.95,11,1,-1.84
 30/12/2018 23:45:00,10.95,11,1,-1.84
 31/12/2018 00:00:00,10.95,11,1,-1.84
 31/12/2018 00:00:00,10.95,11,1,-1.84
 31/12/2018 00:15:00,10.95,11,1,-1.84
 31/12/2018 00:30:00,10.95,11,1,-1.84
 31/12/2018 00:45:00,10.95,11,1,-1.84
 31/12/2018 01:00:00,10.95,11,1,-1.84
 31/12/2018 01:15:00,10.95,11,1,-1.84
 31/12/2018 01:30:00,10.95,11,1,-1.84
 31/12/2018 01:45:00,10.95,11,1,-1.84
 31/12/2018 02:00:00,10.95,11,1,-1.84
 31/12/2018 02:15:00,10.95,11,1,-1.84
 31/12/2018 02:30:00,10.95,11,1,-1.84
 31/12/2018 02:45:00,10.95,11,1,-1.84
 31/12/2018 03:00:00,10.95,11,1,-1.84
 31/12/2018 03:15:00,10.95,11,1,-1.84
 31/12/2018 03:30:00,10.95,11,1,-1.84
 31/12/2018 03:45:00,10.95,11,1,-1.84
 31/12/2018 04:00:00,10.95,11,1,-1.84
 31/12/2018 04:15:00,10.95,11,1,-1.84
 31/12/2018 04:30:00,10.95,11,1,-1.84
 31/12/2018 04:45:00,10.95,11,1,-1.84
 31/12/2018 05:00:00,10.95,11,1,-1.84
 31/12/2018 05:15:00,10.95,11,1,-1.84
 31/12/2018 05:30:00,10.95,11,1,-1.84
 31/12/2018 05:45:00,10.95,11,1,-1.84
 31/12/2018 06:00:00,10.95,11,1,-1.84
 31/12/2018 06:15:00,10.95,11,1,-1.84
 31/12/2018 06:30:00,10.95,11,1,-1.84
 31/12/2018 06:45:00,10.95,11,1,-1.84
 31/12/2018 07:00:00,10.95,11,1,-1.84
 31/12/2018 07:15:00,10.95,11,1,-1.84
 31/12/2018 07:30:00,10.95,11,1,-1.84
 31/12/2018 07:45:00,10.95,11,1,-1.84
 31/12/2018 08:00:00,10.95,11,1,-1.84
 31/12/2018 08:15:00,10.95,11,1,-1.84
 31/12/2018 08:30:00,10.95,11,1,-1.84
 31/12/2018 08:45:00,10.95,11,1,-1.84
 31/12/2018 09:00:00,10.95,11,1,-1.84
 31/12/2018 09:15:00,10.95,11,1,-1.84
 31/12/2018 09:30:00,10.95,11,1,-1.84
 31/12/2018 09:45:00,10.95,11,1,-1.84
 31/12/2018 10:00:00,10.95,11,1,-1.84
 31/12/2018 10:15:00,10.95,11,1,-1.84
 31/12/2018 10:30:00,10.95,11,1,-1.84
 31/12/2018 10:45:00,10.95,11,1,-1.84
 31/12/2018 11:00:00,10.95,11,1,-1.84
 31/12/2018 11:15:00,10.95,11,1,-1.84
 31/12/2018 11:30:00,10.95,11,1,-1.84
 31/12/2018 11:45:00,10.95,11,1,-1.84
 31/12/2018 12:00:00,10.95,11,1,-1.84
 31/12/2018 12:15:00,10.95,11,1,-1.84
 31/12/2018 12:30:00,10.95,11,1,-1.84
 31/12/2018 12:45:00,10.95,11,1,-1.84
 31/12/2018 13:00:00,10.95,11,1,-1.84
 31/12/2018 13:15:00,10.95,11,1,-1.84
 31/12/2018 13:30:00,10.95,11,1,-1.84
 31/12/2018 13:45:00,10.95,11,1,-1.84
 31/12/2018 14:00:00,10.95,11,1,-1.84
 31/12/2018 14:15:00,10.95,11,1,-1.84
 31/12/2018 14:30:00,10.95,11,1,-1.84
 31/12/2018 14:45:00,10.95,11,1,-1.84
 31/12/2018 15:00:00,10.95,11,1,-1.84
 31/12/2018 15:15:00,10.95,11,1,-1.84
 31/12/2018 15:30:00,10.95,11,1,-1.84
 31/12/2018 15:45:00,10.95,11,1,-1.84
 31/12/2018 16:00:00,10.95,11,1,-1.84
 31/12/2018 16:15:00,10.95,11,1,-1.84
 31/12/2018 16:30:00,10.95,11,1,-1.84
 31/12/2018 16:45:00,10.95,11,1,-1.84
 31/12/2018 17:00:00,10.95,11,1,-1.84
 31/12/2018 17:15:00,10.95,11,1,-1.84
 31/12/2018 17:30:00,10.95,11,1,-1.84
 31/12/2018 17:45:00,10.95,11,1,-1.84
 31/12/2018 18:00:00,10.95,11,1,-1.84
 31/12/2018 18:15:00,10.95,11,1,-1.84
 31/12/2018 18:30:00,10.95,11,1,-1.84
 31/12/2018 18:45:00,10.95,11,1,-1.84
 31/12/2018 19:00:00,10.95,11,1,-1.84
 31/12/2018 19:15:00,10.95,11,1,-1.84
 31/12/2018 19:30:00,10.95,11,1,-1.84
 31/12/2018 19:45:00,10.95,11,1,-1.84
 31/12/2018 20:00:00,10.95,11,1,-1.84
 31/12/2018 20:15:00,10.95,11,1,-1.84
 31/12/2018 20:30:00,10.95,11,1,-1.84
 31/12/2018 20:45:00,10.95,11,1,-1.84
 31/12/2018 21:00:00,10.95,11,1,-1.84
 31/12/2018 21:15:00,10.95,11,1,-1.84
 31/12/2018 21:30:00,10.95,11,1,-1.84
 31/12/2018 21:45:00,10.95,11,1,-1.84
 31/12/2018 22:00:00,10.95,11,1,-1.84
 31/12/2018 22:15:00,10.95,11,1,-1.84
 31/12/2018 22:30:00,10.95,11,1,-1.84
 31/12/2018 22:45:00,10.95,11,1,-1.84
 31/12/2018 23:00:00,10.95,11,1,-1.84
 31/12/2018 23:15:00,10.95,11,1,-1.84
 31/12/2018 23:30:00,10.95,11,1,-1.84
 31/12/2018 23:45:00,10.95,11,1,-1.84
 01/01/2019 00:00:00,10.95,11,1,-1.84
 01/01/2019 00:15:00,10.95,11,1,-1.84
 01/01/2019 00:30:00,10.95,11,1,-1.84
 01/01/2019 00:45:00,10.95,11,1,-1.84
 01/01/2019 01:00:00,10.95,11,1,-1.84
 01/01/2019 01:15:00,10.95,11,1,-1.84
 01/01/2019 01:30:00,10.95,11,1,-1.84
 01/01/2019 01:45:00,10.95,11,1,-1.84
 01/01/2019 02:00:00,10.95,11,1,-1.84
 01/01/2019 02:15:00,10.95,11,1,-1.84
 01/01/2019 02:30:00,10.95,11,1,-1.84
 01/01/2019 02:45:00,10.95,11,1,-1.84
 01/01/2019 03:00:00,10.95,11,1,-1.84
 01/01/2019 03:15:00,10.95,11,1,-1.84
 01/01/2019 03:30:00,10.95,11,1,-1.84
 01/01/2019 03:45:00,10.95,11,1,-1.84
 01/01/2019 04:00:00,10.95,11,1,-1.84
 01/01/2019 04:15:00,10.95,11,1,-1.84
 01/01/2019 04:30:00,10.95,11,1,-1.84
 01/01/2019 04:45:00,10.95,11,1,-1.84
 01/01/2019 05:00:00,10.95,11,1,-1.84
 01/01/2019 05:15:00,10.95,11,1,-1.84
 01/01/2019 05:30:00,10.95,11,1,-1.84
 01/01/2019 05:45:00,10.95,11,1,-1.84
 01/01/2019 06:00:00,10.95,11,1,-1.84
 01/01/2019 06:15:00,10.95,11,1,-1.84
 01/01/2019 06:30:00,10.95,11,1,-1.84
 01/01/2019 06:45:00,10.95,11,1,-1.84
 01/01/2019 07:00:00,10.95,11,1,-1.84
 01/01/2019 07:15:00,10.95,11,1,-1.84
 01/01/2019 07:30:00,10.95,11,1,-1.84
 01/01/2019 07:45:00,10.95,11,1,-1.84
 01/01/2019 08:00:00,10.95,11,1,-1.84
 01/01/2019 08:15:00,10.95,11,1,-1.84
 01/01/2019 08:30:00,10.95,11,1,-1.84
 01/01/2019 08:45:00,10.95,11,1,-1.84
 01/01/2019 09:00:00,10.95,11,1,-1.84
 01/01/2019 09:15:00,10.95,11,1,-1.84
 01/01/2019 09:30:00,10.95,11,1,-1.84
 01/01/2019 09:45:00,10.95,11,1,-1.84
 01/01/2019 10:00:00,10.95,11,1,-1.84
 01/01/2019 10:15:00,10.95,11,1,-1.84
 01/01/2019 10:30:00,10.95,11,1,-1.84
 01/01/2019 10:45:00,10.95,11,1,-1.84
 01/01/2019 11:00:00,10.95,11,1,-1.84
 01/01/2019 11:15:00,10.95,11,1,-1.84
 01/01/2019 11:30:00,10.95,11,1,-1.84
 01/01/2019 11:45:00,10.95,11,1,-1.84
 01/01/2019 12:00:00,10.95,11,1,-1.84
 01/01/2019 12:15:00,10.95,11,1,-1.84
 01/01/2019 12:30:00,10.95,11,1,-1.84
 01/01/2019 12:45:00,10.95,11,1,-1.84
 01/01/2019 13:00:00,10.95,11,1,-1.84
 01/01/2019 13:15:00,10.95,11,1,-1.84
 01/01/2019 13:30:00,10.95,11,1,-1.84
 01/01/2019 13:45:00,10.95,11,1,-1.84
 01/01/2019 14:00:00,10.95,11,1,-1.84
 01/01/2019 14:15:00,10.95,11,1,-1.84
 01/01/2019 14:30:00,10.95,11,1,-1.84
 01/01/2019 14:45:00,10.95,11,1,-1.84
 01/01/2019 15:00:00,10.95,11,1,-1.84
 01/01/2019 15:15:00,10.95,11,1,-1.84
 01/01/2019 15:30:00,10.95,11,1,-1.84
 01/01/2019 15:45:00,10.95,11,1,-1.84
 01/01/2019 16:00:00,10.95,11,1,-1.84
 01/01/2019 16:15:00,10.95,11,1,-1.84
 01/01/2019 16:30:00,10.95,11,1,-1.84
 01/01/2019 16:45:00,10.95,11,1,-1.84
 01/01/2019 17:00:00,10.95,11,1,-1.84
 01/01/2019 17:15:00,10.95,11,1,-1.84
 01/01/2019 17:30:00,10.95,11,1,-1.84
 01/01/2019 17:45:00,10.95,11,1,-1.84
 01/01/2019 18:00:00,10.95,11,1,-1.84
 01/01/2019 18:15:00,10.95,11,1,-1.84
 01/01/2019 18:30:00,10.95,11,1,-1.84
 01/01/2019 18:45:00,10.95,11,1,-1.84
 01/01/2019 19:00:00,10.95,11,1,-1.84
 01/01/2019 19:15:00,10.95,11,1,-1.84
 01/01/2019 19:30:00,10.95,11,1,-1.84
 01/01/2019 19:45:00,10.95,11,1,-1.84
 01/01/2019 20:00:00,10.95,11,1,-1.84
 01/01/2019 20:15:00,10.95,11,1,-1.84
 01/01/2019 20:30:00,10.95,11,1,-1.84
 01/01/2019 20:45:00,10.95,11,1,-1.84
 01/01/2019 21:00:00,10.95,11,1,-1.84
 01/01/2019 21:15:00,10.95,11,1,-1.84
 01/01/2019 21:30:00,10.95,11,1,-1.84
 01/01/2019 21:45:00,10.95,11,1,-1.84
 01/01/2019 22:00:00,10.95,11,1,-1.84
 01/01/2019 22:15:00,10.95,11,1,-1.84
 01/01/2019 22:30:00,10.95,11,1,-1.84
 01/01/2019 22:45:00,10.95,11,1,-1.84
 01/01/2019 23:00:00,10.95,11,1,-1.84
 01/01/2019 23:15:00,10.95,11,1,-1.84
 01/01/2019 23:30:00,10.95,11,1,-1.84
 01/01/2019 23:45:00,10.95,11,1,-1.84
 02/01/2019 00:00:00,10.95,11,1,-1.84
 02/01/2019 00:15:00,10.95,11,1,-1.84
 02/01/2019 00:30:00,10.95,11,1,-1.84
 02/01/2019 00:45:00,10.95,11,1,-1.84
 02/01/2019 01:00:00,10.95,11,1,-1.84
 02/01/2019 01:15:00,10.95,11,1,-1.84
 02/01/2019 01:30:00,10.95,11,1,-1.84
 02/01/2019 01:45:00,10.95,11,1,-1.84
 02/01/2019 02:00:00,10.95,11,1,-1.84
 02/01/2019 02:15:00,10.95,11,1,-1.84
 02/01/2019 02:30:00,10.95,11,1,-1.84
 02/01/2019 02:45:00,10.95,11,1,-1.84
 02/01/2019 03:00:00,10.95,11,1,-1.84
 02/01/2019 03:15:00,10.95,11,1,-1.84
 02/01/2019 03:30:00,10.95,11,1,-1.84
 02/01/2019 03:45:00,10.95,11,1,-1.84
 02/01/2019 04:00:00,10.95,11,1,-1.84
 02/01/2019 04:15:00,10.95,11,1,-1.84
 02/01/2019 04:30:00,10.95,11,1,-1.84
 02/01/2019 04:45:00,10.95,11,1,-1.84
 02/01/2019 05:00:00,10.95,11,1,-1.84
 02/01/2019 05:15:00,10.95,11,1,-1.84
 02/01/2019 05:30:00,10.95,11,1,-1.84
 02/01/2019 05:45:00,10.95,11,1,-1.84
 02/01/2019 06:00:00,10.95,11,1,-1.84
 02/01/2019 06:15:00,10.95,11,1,-1.84
 02/01/2019 06:30:00,10.95,11,1,-1.84
 02/01/2019 06:45:00,10.95,11,1,-1.84
 02/01/2019 07:00:00,10.95,11,1,-1.84
 02/01/2019 07:15:00,10.95,11,1,-1.84
 02/01/2019 07:30:00,10.95,11,1,-1.84
 02/01/2019 07:45:00,10.95,11,1,-1.84
 02/01/2019 08:00:00,10.95,11,1,-1.84
 02/01/2019 08:15:00,10.95,11,1,-1.84
 02/01/2019 08:30:00,10.95,11,1,-1.84
 02/01/2019 08:45:00,10.95,11,1,-1.84
 02/01/2019 09:00:00,10.95,11,1,-1.84
 02/01/2019 09:15:00,10.95,11,1,-1.84
 02/01/2019 09:30:00,10.95,11,1,-1.84
 02/01/2019 09:45:00,10.95,11,1,-1.84
 02/01/2019 10:00:00,10.95,11,1,-1.84
 02/01/2019 10:15:00,10.95,11,1,-1.84
 02/01/2019 10:30:00,10.95,11,1,-1.84
 02/01/2019 10:45:00,10.95,11,1,-1.84
 02/01/2019 11:00:00,10.95,11,1,-1.84
 02/01/2019 11:15:00,10.95,11,1,-1.84
 02/01/2019 11:30:00,10.95,11,1,-1.84
 02/01/2019 11:45:00,10.95,11,1,-1.84
 02/01/2019 12:00:00,10.95,11,1,-1.84
 02/01/2019 12:15:00,10.95,11,1,-1.84
 02/01/2019 12:30:00,10.95,11,1,-1.84
 02/01/2019 12:45:00,10.95,11,1,-1.84
 02/01/2019 13:00:00,10.95,11,1,-1.84
 02/01/2019 13:15:00,10.95,11,1,-1.84
 02/01/2019 13:30:00,10.95,11,1,-1.84
 02/01/2019 13:45:00,10.95,11,1,-1.84
 02/01/2019 14:00:00,10.95,11,1,-1.84
 02/01/2019 14:15:00,10.95,11,1,-1.84
 02/01/2019 14:30:00,10.95,11,1,-1.84
 02/01/2019 14:45:00,10.95,11,1,-1.84
 02/01/2019 15:00:00,10.95,11,1,-1.84
 02/01/2019 15:15:00,10.95,11,1,-1.84
 02/01/2019 15:30:00,10.95,11,1,-1.84
 02/01/2019 15:45:00,10.95,11,1,-1.84
 02/01/2019 16:00:00,10.95,11,1,-1.84
 02/01/2019 16:15:00,10.95,11,1,-1.84
 02/01/2019 16:30:00,10.95,11,1,-1.84
 02/01/2019 16:45:00,10.95,11,1,-1.84
 02/01/2019 17:00:00,10.95,11,1,-1.84
 02/01/2019 17:15:00,10.95,11,1,-1.84
 02/01/2019 17:30:00,10.95,11,1,-1.84
 02/01/2019 17:45:00,10.95,11,1,-1.84
 02/01/2019 18:00:00,10.95,11,1,-1.84
 02/01/2019 18:15:00,10.95,11,1,-1.84
 02/01/2019 18:30:00,10.95,11,1,-1.84
 02/01/2019 18:45:00,10.95,11,1,-1.84
 02/01/2019 19:00:00,10.95,11,1,-1.84
 02/01/2019 19:15:00,10.95,11,1,-1.84
 02/01/2019 19:30:00,10.95,11,1,-1.84
 02/01/2019 19:45:00,10.95,11,1,-1.84
 02/01/2019 20:00:00,10.95,11,1,-1.84
 02/01/2019 20:15:00,10.95,11,1,-1.84
 02/01/2019 20:30:00,10.95,11,1,-1.84
 02/01/2019 20:45:00,10.95,11,1,-1.84
 02/01/2019 21:00:00,10.95,11,1,-1.84
 02/01/2019 21:15:00,10.95,11,1,-1.84
 02/01/2019 21:30:00,10.95,11,1,-1.84
 02/01/2019 21:45:00,10.95,11,1,-1.84
 02/01/2019 22:00:00,10.95,11,1,-1.84
 02/01/2019 22:15:00,10.95,11,1,-1.84
 02/01/2019 22:30:00,10.95,11,1,-1.84
 02/01/2019 22:45:00,10.95,11,1,-1.84
 02/01/2019 23:00:00,10.95,11,1,-1.84
 02/01/2019 23:15:00,10.95,11,1,-1.84
 02/01/2019 23:30:00,10.95,11,1,-1.84
 02/01/2019 23:45:00,10.95,11,1,-1.84
 03/01/2019 00:00:00,10.95,11,1,-1.84
 03/01/2019 00:15:00,10.95,11,1,-1.84
 03/01/2019 00:30:00,10.95,11,1,-1.84
 03/01/2019 00:45:00,10.95,11,1,-1.84
 03/01/2019 01:00:00,10.95,11,1,-1.84
 03/01/2019 01:15:00,10.95,11,1,-1.84
 03/01/2019 01:30:00,10.95,11,1,-1.84
 03/01/2019 01:45:00,10.95,11,1,-1.84
 03/01/2019 02:00:00,10.95,11,1,-1.84
 03/01/2019 02:15:00,10.95,11,1,-1.84
 03/01/2019 02:30:00,10.95,11,1,-1.84
 03/01/2019 02:45:00,10.95,11,1,-1.84
 03/01/2019 03:00:00,10.95,11,1,-1.84
 03/01/2019 03:15:00,10.95,11,1,-1.84
 03/01/2019 03:30:00,10.95,11,1,-1.84
 03/01/2019 03:45:00,10.95,11,1,-1.84
 03/01/2019 04:00:00,10.95,11,1,-1.84
 03/01/2019 04:15:00,10.95,11,1,-1.84
 03/01/2019 04:30:00,10.95,11,1,-1.84
 03/01/2019 04:45:00,10.95,11,1,-1.84
 03/01/2019 05:00:00,10.95,11,1,-1.84
 03/01/2019 05:15:00,10.95,11,1,-1.84
 03/01/2019 05:30:00,10.95,11,1,-1.84
 03/01/2019 05:45:00,10.95,11,1,-1.84
 03/01/2019 06:00:00,10.95,11,1,-1.84
 03/01/2019 06:15:00,10.95,11,1,-1.84
 03/01/2019 06:30:00,10.95,11,1,-1.84
 03/01/2019 06:45:00,10.95,11,1,-1.84
 03/01/2019 07:00:00,10.95,11,1,-1.84
 03/01/2019 07:15:00,10.95,11,1,-1.84
 03/01/2019 07:30:00,10.95,11,1,-1.84
 03/01/2019 07:45:00,10.95,11,1,-1.84
 03/01/2019 08:00:00,10.95,11,1,-1.84
 03/01/2019 08:15:00,10.95,11,1,-1.84
 03/01/2019 08:30:00,10.95,11,1,-1.84
 03/01/2019 08:45:00,10.95,11,1,-1.84
 03/01/2019 09:00:00,10.95,11,1,-1.84
 03/01/2019 09:15:00,10.95,11,1,-1.84
 03/01/2019 09:30:00,10.95,11,1,-1.84
 03/01/2019 09:45:00,10.95,11,1,-1.84
 03/01/2019 10:00:00,10.95,11,1,-1.84
 03/01/2019 10:15:00,10.95,11,1,-1.84
 03/01/2019 10:30:00,10.95,11,1,-1.84
 03/01/2019 10:45:00,10.95,11,1,-1.84
 03/01/2019 11:00:00,10.95,11,1,-1.84
 03/01/2019 11:15:00,10.95,11,1,-1.84
 03/01/2019 11:30:00,10.95,11,1,-1.84
 03/01/2019 11:45:00,10.95,11,1,-1.84
 03/01/2019 12:00:00,10.95,11,1,-1.84
 03/01/2019 12:15:00,10.99,11,1,-1.67
 03/01/2019 12:30:00,11.17,11,1,-1.58
 03/01/2019 12:45:00,11.2,11,1,-1.35
 03/01/2019 13:00:00,11.2,11,1,-1.48
 03/01/2019 13:15:00,11.21,11,1,-1.52
 03/01/2019 13:30:00,11.19,11,1,-1.69
 03/01/2019 13:45:00,11.16,11,1,-1.76
 03/01/2019 14:00:00,11.16,11,1,-1.67
 03/01/2019 14:15:00,11.17,11,1,-1.62
 03/01/2019 14:30:00,11.14,11,1,-1.84
 03/01/2019 14:45:00,11.15,11,1,-1.83
 03/01/2019 15:00:00,11.15,11,1,-1.95
 03/01/2019 15:15:00,11.13,11,1,-2.04
 03/01/2019 15:30:00,11.11,11,1,-2.1
 03/01/2019 15:45:00,11.1,11,1,-2.23
 03/01/2019 16:00:00,11.07,11,1,-2.44
 03/01/2019 16:15:00,11.07,11,1,-2.59
 03/01/2019 16:30:00,11.04,11,1,-2.8
 03/01/2019 16:45:00,10.99,11,1,-2.98
 03/01/2019 17:00:00,11.01,11,1,-3.15
 03/01/2019 17:15:00,11.03,11,1,-3.3
 03/01/2019 17:30:00,11.12,11,1,-3.41
 03/01/2019 17:45:00,11.13,11,1,-3.42
 03/01/2019 18:00:00,11.13,11,1,-3.45
 03/01/2019 18:15:00,11.14,11,1,-3.44
 03/01/2019 18:30:00,11.17,11,1,-3.38
 03/01/2019 18:45:00,11.17,11,1,-3.34
 03/01/2019 19:00:00,11.19,11,1,-3.24
 03/01/2019 19:15:00,11.09,11,1,-3.12
 03/01/2019 19:30:00,11.12,11,1,-3.06
 03/01/2019 19:45:00,11.17,11,1,-3.04
 03/01/2019 20:00:00,11.2,11,1,-3.01
 03/01/2019 20:15:00,11.21,11,1,-2.9
 03/01/2019 20:30:00,11.23,11,1,-2.89
 03/01/2019 20:45:00,11.15,11,1,-2.85
 03/01/2019 21:00:00,11.03,11,1,-2.75
 03/01/2019 21:15:00,11.04,11,1,-2.69
 03/01/2019 21:30:00,11.04,11,1,-2.71
 03/01/2019 21:45:00,11.05,11,1,-2.59
 03/01/2019 22:00:00,11.06,11,1,-2.56
 03/01/2019 22:15:00,11.11,11,1,-2.41
 03/01/2019 22:30:00,11.16,11,1,-2.31
 03/01/2019 22:45:00,11.15,11,1,-2.21
 03/01/2019 23:00:00,11.14,11,1,-2.08
 03/01/2019 23:15:00,11.1,11,1,-2.04
 03/01/2019 23:30:00,11.16,11,1,-2.0
 03/01/2019 23:45:00,11.15,11,1,-1.93
 04/01/2019 00:00:00,11.14,11,1,-1.9
 04/01/2019 00:15:00,11.07,11,1,-2.22
 04/01/2019 00:30:00,11.06,11,1,-2.32
 04/01/2019 00:45:00,11.02,11,1,-2.42
 04/01/2019 01:00:00,11.02,11,1,-2.34
 04/01/2019 01:15:00,11.04,11,1,-2.34
 04/01/2019 01:30:00,11.07,11,1,-2.34
 04/01/2019 01:45:00,11.08,11,1,-2.34
 04/01/2019 02:00:00,11.09,11,1,-2.34
 04/01/2019 02:15:00,11.07,11,1,-2.34
 04/01/2019 02:30:00,11.08,11,1,-2.34
 04/01/2019 02:45:00,11.08,11,1,-2.34
 04/01/2019 03:00:00,11.09,11,1,-2.34
 04/01/2019 03:15:00,11.1,11,1,-2.34
 04/01/2019 03:30:00,11.13,11,1,-2.34
 04/01/2019 03:45:00,11.13,11,1,-2.28
 04/01/2019 04:00:00,11.06,11,1,-2.24
 04/01/2019 04:15:00,11.05,11,1,-2.24
 04/01/2019 04:30:00,11.06,11,1,-2.22
 04/01/2019 04:45:00,11.06,11,1,-2.21
 04/01/2019 05:00:00,11.06,11,1,-2.13
 04/01/2019 05:15:00,11.03,11,1,-2.18
 04/01/2019 05:30:00,11.01,11,1,-2.21
 04/01/2019 05:45:00,11.07,11,1,-2.3
 04/01/2019 06:00:00,11.09,11,1,-2.34
 04/01/2019 06:15:00,11.02,11,1,-2.43
 04/01/2019 06:30:00,11.0,11,1,-2.48
 04/01/2019 06:45:00,10.99,11,1,-2.5
 04/01/2019 07:00:00,11.06,11,1,-2.66
 04/01/2019 07:15:00,11.11,11,1,-2.71
 04/01/2019 07:30:00,11.08,11,1,-2.72
 04/01/2019 07:45:00,11.08,11,1,-2.76
 04/01/2019 08:00:00,11.08,11,1,-2.79
 04/01/2019 08:15:00,11.05,11,1,-2.78
 04/01/2019 08:30:00,11.0,11,1,-2.78
 04/01/2019 08:45:00,10.99,11,1,-2.75
 04/01/2019 09:00:00,10.98,11,1,-2.8
 04/01/2019 09:15:00,11.09,11,1,-2.82
 04/01/2019 09:30:00,11.08,11,1,-2.75
 04/01/2019 09:45:00,11.09,11,1,-2.66
 04/01/2019 10:00:00,11.08,11,1,-2.71
 04/01/2019 10:15:00,11.12,11,1,-2.61
 04/01/2019 10:30:00,11.15,11,1,-2.51
 04/01/2019 10:45:00,11.16,11,1,-2.39
 04/01/2019 11:00:00,11.17,11,1,-2.35
 04/01/2019 11:15:00,11.19,11,1,-2.15
 04/01/2019 11:30:00,11.2,11,1,-2.28
 04/01/2019 11:45:00,11.23,11,1,-2.08
 04/01/2019 12:00:00,11.25,11,1,-1.92
 04/01/2019 12:15:00,11.23,11,1,-1.9
 04/01/2019 12:30:00,11.19,11,1,-1.75
 04/01/2019 12:45:00,11.15,11,1,-1.86
 04/01/2019 13:00:00,11.14,11,1,-2.02
 04/01/2019 13:15:00,11.04,11,1,-1.98
 04/01/2019 13:30:00,11.05,11,1,-2.04
 04/01/2019 13:45:00,11.07,11,1,-1.96
 04/01/2019 14:00:00,11.06,11,1,-2.05
 04/01/2019 14:15:00,11.05,11,1,-2.13
 04/01/2019 14:30:00,11.06,11,1,-2.11
 04/01/2019 14:45:00,11.05,11,1,-2.24
 04/01/2019 15:00:00,11.05,11,1,-2.18
 04/01/2019 15:15:00,11.03,11,1,-2.32
 04/01/2019 15:30:00,11.03,11,1,-2.4
 04/01/2019 15:45:00,11.0,11,1,-2.48
 04/01/2019 16:00:00,10.97,11,1,-2.57
 04/01/2019 16:15:00,11.04,11,1,-2.75
 04/01/2019 16:30:00,11.04,11,1,-2.9
 04/01/2019 16:45:00,11.01,11,1,-2.97
 04/01/2019 17:00:00,11.06,11,1,-3.12
 04/01/2019 17:15:00,11.17,11,1,-3.3
 04/01/2019 17:30:00,11.15,11,1,-3.38
 04/01/2019 17:45:00,11.15,11,1,-3.35
 04/01/2019 18:00:00,11.16,11,1,-3.45
 04/01/2019 18:15:00,11.16,11,1,-3.46
 04/01/2019 18:30:00,11.19,11,1,-3.4
 04/01/2019 18:45:00,11.21,11,1,-3.33
 04/01/2019 19:00:00,11.2,11,1,-3.31
 04/01/2019 19:15:00,11.21,11,1,-3.24
 04/01/2019 19:30:00,11.16,11,1,-3.08
 04/01/2019 19:45:00,11.17,11,1,-3.05
 04/01/2019 20:00:00,11.21,11,1,-2.92
 04/01/2019 20:15:00,11.05,11,1,-2.92
 04/01/2019 20:30:00,10.99,11,1,-2.88
 04/01/2019 20:45:00,10.96,11,1,-2.87
 04/01/2019 21:00:00,10.98,11,1,-2.72
 04/01/2019 21:15:00,10.99,11,1,-2.75
 04/01/2019 21:30:00,11.04,11,1,-2.55
 04/01/2019 21:45:00,11.07,11,1,-2.55
 04/01/2019 22:00:00,11.09,11,1,-2.57
 04/01/2019 22:15:00,11.14,11,1,-2.48
 04/01/2019 22:30:00,11.13,11,1,-2.38
 04/01/2019 22:45:00,11.03,11,1,-2.25
 04/01/2019 23:00:00,11.18,11,1,-2.2
 04/01/2019 23:15:00,11.22,11,1,-2.18
 04/01/2019 23:30:00,11.22,11,1,-2.16
 04/01/2019 23:45:00,11.2,11,1,-2.04
 05/01/2019 00:00:00,11.19,11,1,-2.04
 05/01/2019 00:15:00,11.13,11,1,-2.31
 05/01/2019 00:30:00,11.12,11,1,-2.31
 05/01/2019 00:45:00,11.12,11,1,-2.31
 05/01/2019 01:00:00,11.12,11,1,-2.31
 05/01/2019 01:15:00,11.12,11,1,-2.31
 05/01/2019 01:30:00,11.12,11,1,-2.31
 05/01/2019 01:45:00,11.12,11,1,-2.31
 05/01/2019 02:00:00,11.12,11,1,-2.31
 05/01/2019 02:15:00,11.12,11,1,-2.31
 05/01/2019 02:30:00,11.12,11,1,-2.31
 05/01/2019 02:45:00,11.12,11,1,-2.31
 05/01/2019 03:00:00,11.12,11,1,-2.31
 05/01/2019 03:15:00,11.12,11,1,-2.31
 05/01/2019 03:30:00,11.12,11,1,-2.31
 05/01/2019 03:45:00,11.12,11,1,-2.31
 05/01/2019 04:00:00,11.12,11,1,-2.31
 05/01/2019 04:15:00,11.12,11,1,-2.31
 05/01/2019 04:30:00,11.12,11,1,-2.31
 05/01/2019 04:45:00,11.12,11,1,-2.31
 05/01/2019 05:00:00,11.12,11,1,-2.31
 05/01/2019 05:15:00,11.12,11,1,-2.31
 05/01/2019 05:30:00,11.12,11,1,-2.31
 05/01/2019 05:45:00,11.12,11,1,-2.31
 05/01/2019 06:00:00,11.12,11,1,-2.31
 05/01/2019 06:15:00,11.12,11,1,-2.31
 05/01/2019 06:30:00,11.12,11,1,-2.31
 05/01/2019 06:45:00,11.12,11,1,-2.31
 05/01/2019 07:00:00,11.12,11,1,-2.31
 05/01/2019 07:15:00,11.12,11,1,-2.31
 05/01/2019 07:30:00,11.12,11,1,-2.31
 05/01/2019 07:45:00,11.12,11,1,-2.31
 05/01/2019 08:00:00,11.12,11,1,-2.31
 05/01/2019 08:15:00,11.12,11,1,-2.31
 05/01/2019 08:30:00,11.12,11,1,-2.31
 05/01/2019 08:45:00,11.12,11,1,-2.31
 05/01/2019 09:00:00,11.12,11,1,-2.31
 05/01/2019 09:15:00,11.12,11,1,-2.31
 05/01/2019 09:30:00,11.12,11,1,-2.31
 05/01/2019 09:45:00,11.12,11,1,-2.31
 05/01/2019 10:00:00,11.12,11,1,-2.31
 05/01/2019 10:15:00,11.12,11,1,-2.31
 05/01/2019 10:30:00,11.12,11,1,-2.31
 05/01/2019 10:45:00,11.12,11,1,-2.52
 05/01/2019 11:00:00,11.1,11,1,-2.53
 05/01/2019 11:15:00,11.11,11,1,-2.44
 05/01/2019 11:30:00,11.13,11,1,-2.38
 05/01/2019 11:45:00,11.13,11,1,-2.38
 05/01/2019 12:00:00,11.13,11,1,-2.37
 05/01/2019 12:15:00,11.12,11,1,-2.36
 05/01/2019 12:30:00,11.13,11,1,-2.31
 05/01/2019 12:45:00,11.13,11,1,-2.38
 05/01/2019 13:00:00,11.12,11,1,-2.36
 05/01/2019 13:15:00,11.11,11,1,-2.34
 05/01/2019 13:30:00,11.13,11,1,-2.31
 05/01/2019 13:45:00,11.12,11,1,-2.3
 05/01/2019 14:00:00,11.13,11,1,-2.39
 05/01/2019 14:15:00,11.14,11,1,-2.37
 05/01/2019 14:30:00,11.14,11,1,-2.41
 05/01/2019 14:45:00,11.15,11,1,-2.41
 05/01/2019 15:00:00,11.15,11,1,-2.37
 05/01/2019 15:15:00,11.14,11,1,-2.49
 05/01/2019 15:30:00,11.13,11,1,-2.49
 05/01/2019 15:45:00,11.12,11,1,-2.63
 05/01/2019 16:00:00,11.11,11,1,-2.73
 05/01/2019 16:15:00,11.08,11,1,-2.75
 05/01/2019 16:30:00,11.0,11,1,-2.82
 05/01/2019 16:45:00,11.02,11,1,-2.97
 05/01/2019 17:00:00,11.09,11,1,-3.02
 05/01/2019 17:15:00,11.12,11,1,-3.2
 05/01/2019 17:30:00,11.1,11,1,-3.23
 05/01/2019 17:45:00,11.1,11,1,-3.16
 05/01/2019 18:00:00,11.16,11,1,-3.26
 05/01/2019 18:15:00,11.11,11,1,-3.3
 05/01/2019 18:30:00,11.17,11,1,-3.31
 05/01/2019 18:45:00,11.19,11,1,-3.16
 05/01/2019 19:00:00,11.07,11,1,-3.19
 05/01/2019 19:15:00,11.04,11,1,-3.08
 05/01/2019 19:30:00,11.07,11,1,-3.04
 05/01/2019 19:45:00,11.07,11,1,-2.95
 05/01/2019 20:00:00,11.09,11,1,-2.88
 05/01/2019 20:15:00,11.11,11,1,-2.75
 05/01/2019 20:30:00,11.15,11,1,-2.65
 05/01/2019 20:45:00,11.15,11,1,-2.61
 05/01/2019 21:00:00,11.18,11,1,-2.51
 05/01/2019 21:15:00,11.19,11,1,-2.52
 05/01/2019 21:30:00,11.21,11,1,-2.47
 05/01/2019 21:45:00,11.19,11,1,-2.41
 05/01/2019 22:00:00,11.21,11,1,-2.41
 05/01/2019 22:15:00,11.17,11,1,-2.28
 05/01/2019 22:30:00,11.08,11,1,-2.14
 05/01/2019 22:45:00,11.1,11,1,-2.09
 05/01/2019 23:00:00,11.09,11,1,-2.04
 05/01/2019 23:15:00,11.1,11,1,-1.98
 05/01/2019 23:30:00,11.13,11,1,-1.92
 05/01/2019 23:45:00,11.13,11,1,-1.91
 06/01/2019 00:00:00,11.15,11,1,-1.78
 06/01/2019 00:15:00,11.05,11,1,-2.1
 06/01/2019 00:30:00,11.04,11,1,-2.24
 06/01/2019 00:45:00,11.03,11,1,-2.24
 06/01/2019 01:00:00,11.03,11,1,-2.24
 06/01/2019 01:15:00,11.06,11,1,-2.24
 06/01/2019 01:30:00,11.09,11,1,-2.16
 06/01/2019 01:45:00,11.1,11,1,-2.21
 06/01/2019 02:00:00,11.13,11,1,-2.11
 06/01/2019 02:15:00,11.12,11,1,-2.2
 06/01/2019 02:30:00,11.13,11,1,-2.21
 06/01/2019 02:45:00,11.13,11,1,-2.21
 06/01/2019 03:00:00,11.14,11,1,-2.21
 06/01/2019 03:15:00,11.16,11,1,-2.21
 06/01/2019 03:30:00,11.17,11,1,-2.12
 06/01/2019 03:45:00,11.14,11,1,-2.12
 06/01/2019 04:00:00,11.1,11,1,-2.06
 06/01/2019 04:15:00,11.04,11,1,-2.11
 06/01/2019 04:30:00,11.06,11,1,-2.11
 06/01/2019 04:45:00,11.05,11,1,-1.99
 06/01/2019 05:00:00,11.06,11,1,-1.98
 06/01/2019 05:15:00,11.05,11,1,-2.07
 06/01/2019 05:30:00,11.05,11,1,-2.08
 06/01/2019 05:45:00,11.04,11,1,-2.08
 06/01/2019 06:00:00,11.05,11,1,-2.08
 06/01/2019 06:15:00,11.02,11,1,-2.12
 06/01/2019 06:30:00,11.02,11,1,-2.18
 06/01/2019 06:45:00,11.0,11,1,-2.18
 06/01/2019 07:00:00,10.98,11,1,-2.18
 06/01/2019 07:15:00,10.99,11,1,-2.11
 06/01/2019 07:30:00,11.02,11,1,-2.11
 06/01/2019 07:45:00,11.04,11,1,-2.14
 06/01/2019 08:00:00,11.04,11,1,-2.14
 06/01/2019 08:15:00,11.03,11,1,-2.23
 06/01/2019 08:30:00,11.0,11,1,-2.3
 06/01/2019 08:45:00,11.01,11,1,-2.34
 06/01/2019 09:00:00,11.06,11,1,-2.47
 06/01/2019 09:15:00,11.01,11,1,-2.53
 06/01/2019 09:30:00,10.97,11,1,-2.47
 06/01/2019 09:45:00,11.04,11,1,-2.5
 06/01/2019 10:00:00,11.07,11,1,-2.51
 06/01/2019 10:15:00,10.97,11,1,-2.55
 06/01/2019 10:30:00,10.98,11,1,-2.65
 06/01/2019 10:45:00,10.97,11,1,-2.58
 06/01/2019 11:00:00,11.0,11,1,-2.51
 06/01/2019 11:15:00,11.02,11,1,-2.48
 06/01/2019 11:30:00,11.02,11,1,-2.51
 06/01/2019 11:45:00,11.05,11,1,-2.36
 06/01/2019 12:00:00,11.13,11,1,-2.26
 06/01/2019 12:15:00,11.14,11,1,-2.29
 06/01/2019 12:30:00,11.14,11,1,-2.31
 06/01/2019 12:45:00,11.14,11,1,-2.31
 06/01/2019 13:00:00,11.16,11,1,-2.34
 06/01/2019 13:15:00,11.17,11,1,-2.3
 06/01/2019 13:30:00,11.19,11,1,-2.32
 06/01/2019 13:45:00,11.21,11,1,-2.25
 06/01/2019 14:00:00,11.23,11,1,-2.21
 06/01/2019 14:15:00,11.22,11,1,-2.19
 06/01/2019 14:30:00,11.12,11,1,-2.11
 06/01/2019 14:45:00,11.14,11,1,-2.21
 06/01/2019 15:00:00,11.14,11,1,-2.21
 06/01/2019 15:15:00,11.13,11,1,-2.28
 06/01/2019 15:30:00,11.1,11,1,-2.36
 06/01/2019 15:45:00,11.08,11,1,-2.47
 06/01/2019 16:00:00,11.04,11,1,-2.63
 06/01/2019 16:15:00,11.0,11,1,-2.71
 06/01/2019 16:30:00,11.05,11,1,-2.77
 06/01/2019 16:45:00,11.02,11,1,-2.92
 06/01/2019 17:00:00,10.97,11,1,-3.12
 06/01/2019 17:15:00,11.01,11,1,-3.24
 06/01/2019 17:30:00,11.02,11,1,-3.26
 06/01/2019 17:45:00,11.05,11,1,-3.23
 06/01/2019 18:00:00,11.08,11,1,-3.32
 06/01/2019 18:15:00,11.08,11,1,-3.21
 06/01/2019 18:30:00,11.1,11,1,-3.12
 06/01/2019 18:45:00,11.11,11,1,-3.11
 06/01/2019 19:00:00,11.16,11,1,-3.05
 06/01/2019 19:15:00,11.21,11,1,-2.98
 06/01/2019 19:30:00,11.13,11,1,-2.83
 06/01/2019 19:45:00,11.19,11,1,-2.71
 06/01/2019 20:00:00,11.16,11,1,-2.68
 06/01/2019 20:15:00,11.13,11,1,-2.67
 06/01/2019 20:30:00,11.16,11,1,-2.54
 06/01/2019 20:45:00,11.16,11,1,-2.42
 06/01/2019 21:00:00,11.18,11,1,-2.43
 06/01/2019 21:15:00,11.16,11,1,-2.44
 06/01/2019 21:30:00,11.15,11,1,-2.32
 06/01/2019 21:45:00,11.15,11,1,-2.27
 06/01/2019 22:00:00,11.17,11,1,-2.25
 06/01/2019 22:15:00,11.21,11,1,-2.11
 06/01/2019 22:30:00,11.19,11,1,-2.02
 06/01/2019 22:45:00,11.08,11,1,-1.92
 06/01/2019 23:00:00,11.13,11,1,-1.88
 06/01/2019 23:15:00,11.16,11,1,-1.75
 06/01/2019 23:30:00,11.2,11,1,-1.74
 06/01/2019 23:45:00,11.21,11,1,-1.74
 07/01/2019 00:00:00,11.19,11,1,-1.66
 07/01/2019 00:00:00,11.19,11,1,-1.66
 07/01/2019 00:15:00,11.0,11,1,-1.96
 07/01/2019 00:30:00,11.11,11,1,-2.1
 07/01/2019 00:45:00,11.08,11,1,-2.13
 07/01/2019 01:00:00,11.08,11,1,-2.13
 07/01/2019 01:15:00,11.09,11,1,-2.01
 07/01/2019 01:30:00,11.11,11,1,-2.07
 07/01/2019 01:45:00,11.13,11,1,-2.04
 07/01/2019 02:00:00,11.15,11,1,-2.01
 07/01/2019 02:15:00,11.14,11,1,-2.02
 07/01/2019 02:30:00,11.13,11,1,-2.04
 07/01/2019 02:45:00,11.13,11,1,-2.04
 07/01/2019 03:00:00,11.16,11,1,-2.04
 07/01/2019 03:15:00,11.19,11,1,-2.04
 07/01/2019 03:30:00,11.21,11,1,-2.04
 07/01/2019 03:45:00,11.22,11,1,-1.96
 07/01/2019 04:00:00,11.21,11,1,-1.92
 07/01/2019 04:15:00,11.09,11,1,-1.84
 07/01/2019 04:30:00,11.12,11,1,-1.84
 07/01/2019 04:45:00,11.11,11,1,-1.84
 07/01/2019 05:00:00,11.1,11,1,-1.84
 07/01/2019 05:15:00,11.04,11,1,-1.93
 07/01/2019 05:30:00,11.01,11,1,-1.94
 07/01/2019 05:45:00,11.0,11,1,-1.94
 07/01/2019 06:00:00,10.99,11,1,-1.97
 07/01/2019 06:15:00,11.02,11,1,-2.15
 07/01/2019 06:30:00,11.1,11,1,-2.24
 07/01/2019 06:45:00,11.03,11,1,-2.3
 07/01/2019 07:00:00,11.0,11,1,-2.45
 07/01/2019 07:15:00,11.01,11,1,-2.46
 07/01/2019 07:30:00,11.06,11,1,-2.49
 07/01/2019 07:45:00,11.05,11,1,-2.42
 07/01/2019 08:00:00,10.99,11,1,-2.46
 07/01/2019 08:15:00,11.01,11,1,-2.43
 07/01/2019 08:30:00,11.21,11,1,-2.44
 07/01/2019 08:45:00,11.17,11,1,-2.44
 07/01/2019 09:00:00,11.08,11,1,-2.45
 07/01/2019 09:15:00,11.08,11,1,-2.48
 07/01/2019 09:30:00,11.08,11,1,-2.48
 07/01/2019 09:45:00,11.08,11,1,-2.48
 07/01/2019 10:00:00,11.08,11,1,-2.48
 07/01/2019 10:15:00,11.08,11,1,-2.48
 07/01/2019 10:30:00,11.08,11,1,-2.48
 07/01/2019 10:45:00,11.08,11,1,-2.48
 07/01/2019 11:00:00,11.08,11,1,-2.48
 07/01/2019 11:15:00,11.08,11,1,-2.48
 07/01/2019 11:30:00,11.08,11,1,-2.48
 07/01/2019 11:45:00,11.08,11,1,-2.48
 07/01/2019 12:00:00,11.08,11,1,-2.48
 07/01/2019 12:15:00,11.08,11,1,-2.48
 07/01/2019 12:30:00,11.08,11,1,-2.48
 07/01/2019 12:45:00,11.08,11,1,-2.48
 07/01/2019 13:00:00,11.08,11,1,-2.48
 07/01/2019 13:15:00,11.08,11,1,-2.48
 07/01/2019 13:30:00,11.08,11,1,-2.48
 07/01/2019 13:45:00,11.08,11,1,-2.48
 07/01/2019 14:00:00,11.08,11,1,-2.48
 07/01/2019 14:15:00,11.08,11,1,-2.48
 07/01/2019 14:30:00,11.08,11,1,-2.48
 07/01/2019 14:45:00,11.08,11,1,-2.48
 07/01/2019 15:00:00,11.08,11,1,-2.48
 07/01/2019 15:15:00,11.08,11,1,-2.48
 07/01/2019 15:30:00,11.08,11,1,-2.48
 07/01/2019 15:45:00,11.08,11,1,-2.48
 07/01/2019 16:00:00,11.08,11,1,-2.48
 07/01/2019 16:15:00,11.08,11,1,-2.48
 07/01/2019 16:30:00,11.08,11,1,-2.48
 07/01/2019 16:45:00,11.08,11,1,-2.67
 07/01/2019 17:00:00,11.04,11,2,-2.98
 07/01/2019 17:15:00,11.02,11,2,-3.08
 07/01/2019 17:30:00,10.99,11,2,-3.13
 07/01/2019 17:45:00,11.02,11,2,-3.1
 07/01/2019 18:00:00,11.03,11,2,-3.13
 07/01/2019 18:15:00,11.05,11,2,-3.13
 07/01/2019 18:30:00,11.08,11,2,-3.13
 07/01/2019 18:45:00,11.11,11,2,-3.05
 07/01/2019 19:00:00,11.14,11,2,-3.15
 07/01/2019 19:15:00,11.15,11,2,-3.0
 07/01/2019 19:30:00,11.19,11,2,-2.92
 07/01/2019 19:45:00,11.13,11,2,-2.83
 07/01/2019 20:00:00,11.12,11,2,-2.7
 07/01/2019 20:15:00,11.12,11,2,-2.75
 07/01/2019 20:30:00,11.06,11,2,-2.61
 07/01/2019 20:45:00,11.05,11,2,-2.49
 07/01/2019 21:00:00,11.05,11,2,-2.45
 07/01/2019 21:15:00,11.08,11,2,-2.48
 07/01/2019 21:30:00,11.1,11,2,-2.3
 07/01/2019 21:45:00,11.13,11,2,-2.28
 07/01/2019 22:00:00,11.12,11,2,-2.2
 07/01/2019 22:15:00,11.09,11,2,-2.14
 07/01/2019 22:30:00,11.14,11,2,-1.99
 07/01/2019 22:45:00,11.16,11,2,-1.91
 07/01/2019 23:00:00,11.03,11,2,-1.84
 07/01/2019 23:15:00,11.01,11,2,-1.83
 07/01/2019 23:30:00,11.04,11,2,-1.66
 07/01/2019 23:45:00,11.04,11,2,-1.61
 08/01/2019 00:00:00,11.08,11,2,-1.61
 08/01/2019 00:15:00,11.04,11,2,-1.94
 08/01/2019 00:30:00,11.09,11,2,-1.98
 08/01/2019 00:45:00,11.14,11,2,-2.1
 08/01/2019 01:00:00,11.15,11,2,-2.1
 08/01/2019 01:15:00,11.18,11,2,-2.01
 08/01/2019 01:30:00,11.22,11,2,-2.07
 08/01/2019 01:45:00,11.22,11,2,-2.05
 08/01/2019 02:00:00,11.21,11,2,-2.0
 08/01/2019 02:15:00,11.11,11,2,-2.01
 08/01/2019 02:30:00,11.13,11,2,-2.01
 08/01/2019 02:45:00,11.11,11,2,-2.04
 08/01/2019 03:00:00,11.14,11,2,-2.03
 08/01/2019 03:15:00,11.15,11,2,-2.01
 08/01/2019 03:30:00,11.18,11,2,-1.91
 08/01/2019 03:45:00,11.16,11,2,-1.91
 08/01/2019 04:00:00,11.09,11,2,-1.77
 08/01/2019 04:15:00,11.09,11,2,-1.8
 08/01/2019 04:30:00,11.09,11,2,-1.81
 08/01/2019 04:45:00,11.08,11,2,-1.81
 08/01/2019 05:00:00,11.08,11,2,-1.9
 08/01/2019 05:15:00,11.06,11,2,-1.91
 08/01/2019 05:30:00,11.03,11,2,-1.95
 08/01/2019 05:45:00,11.05,11,2,-1.88
 08/01/2019 06:00:00,11.1,11,2,-2.01
 08/01/2019 06:15:00,11.04,11,2,-2.13
 08/01/2019 06:30:00,11.02,11,2,-2.18
 08/01/2019 06:45:00,11.02,11,2,-2.36
 08/01/2019 07:00:00,11.03,11,2,-2.39
 08/01/2019 07:15:00,11.02,11,2,-2.46
 08/01/2019 07:30:00,11.04,11,2,-2.55
 08/01/2019 07:45:00,11.03,11,2,-2.55
 08/01/2019 08:00:00,11.0,11,2,-2.63
 08/01/2019 08:15:00,11.0,11,2,-2.61
 08/01/2019 08:30:00,11.0,11,2,-2.52
 08/01/2019 08:45:00,11.02,11,2,-2.43
 08/01/2019 09:00:00,11.03,11,2,-2.24
 08/01/2019 09:15:00,11.01,11,2,-2.12
 08/01/2019 09:30:00,11.03,11,2,-2.0
 08/01/2019 09:45:00,11.06,11,2,-1.76
 08/01/2019 10:00:00,11.08,11,2,-1.67
 08/01/2019 10:15:00,11.09,11,2,-1.74
 08/01/2019 10:30:00,11.11,11,2,-1.49
 08/01/2019 10:45:00,11.12,11,2,-1.71
 08/01/2019 11:00:00,11.1,11,2,-1.98
 08/01/2019 11:15:00,11.1,11,2,-1.92
 08/01/2019 11:30:00,11.11,11,2,-1.77
 08/01/2019 11:45:00,11.13,11,2,-1.7
 08/01/2019 12:00:00,11.15,11,2,-1.63
 08/01/2019 12:15:00,11.16,11,1,-1.5
 08/01/2019 12:30:00,11.15,11,1,-1.55
 08/01/2019 12:45:00,11.15,11,1,-1.5
 08/01/2019 13:00:00,11.15,11,1,-1.42
 08/01/2019 13:15:00,11.15,11,1,-1.53
 08/01/2019 13:30:00,11.16,11,1,-1.38
 08/01/2019 13:45:00,11.17,11,1,-1.02
 08/01/2019 14:00:00,11.2,11,1,-0.23
 08/01/2019 14:15:00,11.18,11,1,-0.91
 08/01/2019 14:30:00,11.11,11,1,-1.65
 08/01/2019 14:45:00,11.14,11,1,-1.63
 08/01/2019 15:00:00,11.13,11,1,-1.66
 08/01/2019 15:15:00,11.14,11,1,-1.87
 08/01/2019 15:30:00,11.15,11,1,-1.76
 08/01/2019 15:45:00,11.08,11,1,-2.01
 08/01/2019 16:00:00,11.06,11,1,-2.28
 08/01/2019 16:15:00,10.99,11,1,-2.46
 08/01/2019 16:30:00,11.11,11,1,-2.57
 08/01/2019 16:45:00,11.1,11,1,-2.68
 08/01/2019 17:00:00,11.17,11,1,-2.89
 08/01/2019 17:15:00,11.18,11,1,-3.03
 08/01/2019 17:30:00,11.15,11,1,-3.15
 08/01/2019 17:45:00,11.14,11,1,-3.17
 08/01/2019 18:00:00,11.17,11,1,-3.13
 08/01/2019 18:15:00,11.17,11,1,-3.16
 08/01/2019 18:30:00,11.17,11,1,-3.12
 08/01/2019 18:45:00,11.19,11,1,-3.04
 08/01/2019 19:00:00,11.17,11,1,-2.99
 08/01/2019 19:15:00,11.13,11,1,-2.95
 08/01/2019 19:30:00,11.17,11,1,-2.89
 08/01/2019 19:45:00,11.17,11,1,-2.88
 08/01/2019 20:00:00,11.12,11,1,-2.8
 08/01/2019 20:15:00,11.09,11,1,-2.76
 08/01/2019 20:30:00,11.05,11,1,-2.71
 08/01/2019 20:45:00,11.04,11,1,-2.64
 08/01/2019 21:00:00,11.04,11,1,-2.65
 08/01/2019 21:15:00,11.07,11,1,-2.53
 08/01/2019 21:30:00,11.09,11,1,-2.4
 08/01/2019 21:45:00,11.14,11,1,-2.46
 08/01/2019 22:00:00,11.16,11,1,-2.35
 08/01/2019 22:15:00,11.13,11,1,-2.17
 08/01/2019 22:30:00,11.12,11,1,-2.11
 08/01/2019 22:45:00,11.07,11,1,-2.01
 08/01/2019 23:00:00,11.1,11,1,-1.91
 08/01/2019 23:15:00,11.14,11,1,-1.82
 08/01/2019 23:30:00,11.11,11,1,-1.77
 08/01/2019 23:45:00,11.12,11,1,-1.69
 09/01/2019 00:00:00,11.11,11,1,-1.67
 09/01/2019 00:15:00,11.0,11,1,-1.99
 09/01/2019 00:30:00,11.1,11,1,-2.16
 09/01/2019 00:45:00,11.08,11,1,-2.17
 09/01/2019 01:00:00,11.09,11,1,-2.18
 09/01/2019 01:15:00,11.11,11,1,-2.18
 09/01/2019 01:30:00,11.13,11,1,-2.1
 09/01/2019 01:45:00,11.14,11,1,-2.06
 09/01/2019 02:00:00,11.17,11,1,-2.0
 09/01/2019 02:15:00,11.15,11,1,-2.08
 09/01/2019 02:30:00,11.15,11,1,-2.11
 09/01/2019 02:45:00,11.14,11,1,-2.11
 09/01/2019 03:00:00,11.18,11,1,-2.14
 09/01/2019 03:15:00,11.17,11,1,-2.14
 09/01/2019 03:30:00,11.2,11,1,-2.14
 09/01/2019 03:45:00,11.2,11,1,-2.14
 09/01/2019 04:00:00,11.21,11,1,-2.09
 09/01/2019 04:15:00,11.22,11,1,-2.01
 09/01/2019 04:30:00,11.22,11,1,-2.01
 09/01/2019 04:45:00,11.22,11,1,-2.04
 09/01/2019 05:00:00,11.21,11,1,-1.94
 09/01/2019 05:15:00,11.2,11,1,-2.05
 09/01/2019 05:30:00,11.17,11,1,-2.09
 09/01/2019 05:45:00,11.2,11,1,-2.11
 09/01/2019 06:00:00,11.16,11,1,-2.23
 09/01/2019 06:15:00,11.15,11,1,-2.34
 09/01/2019 06:30:00,11.11,11,1,-2.41
 09/01/2019 06:45:00,11.08,11,1,-2.5
 09/01/2019 07:00:00,11.02,11,1,-2.62
 09/01/2019 07:15:00,11.03,11,1,-2.63
 09/01/2019 07:30:00,11.06,11,1,-2.75
 09/01/2019 07:45:00,11.04,11,1,-2.74
 09/01/2019 08:00:00,11.02,11,1,-2.77
 09/01/2019 08:15:00,11.01,11,1,-2.65
 09/01/2019 08:30:00,11.01,11,1,-2.62
 09/01/2019 08:45:00,11.01,11,1,-2.55
 09/01/2019 09:00:00,11.01,11,1,-2.26
 09/01/2019 09:15:00,11.1,11,1,-2.15
 09/01/2019 09:30:00,11.2,11,1,-1.69
 09/01/2019 09:45:00,11.2,11,1,-1.53
 09/01/2019 10:00:00,11.14,11,1,-1.6
 09/01/2019 10:15:00,11.24,11,1,-1.16
 09/01/2019 10:30:00,11.26,11,1,-1.34
 09/01/2019 10:45:00,11.25,11,1,-1.17
 09/01/2019 11:00:00,11.17,11,1,-0.86
 09/01/2019 11:15:00,11.2,11,1,-0.03
 09/01/2019 11:30:00,11.21,11,1,0.25
 09/01/2019 11:45:00,11.17,11,1,-1.09
 09/01/2019 12:00:00,11.17,11,1,-1.05
 09/01/2019 12:15:00,11.19,11,1,-0.99
 09/01/2019 12:30:00,11.24,11,1,0.8
 09/01/2019 12:45:00,11.25,11,1,0.78
 09/01/2019 13:00:00,11.23,11,1,0.7
 09/01/2019 13:15:00,11.23,11,1,0.58
 09/01/2019 13:30:00,11.23,11,1,0.47
 09/01/2019 13:45:00,11.23,11,1,0.25
 09/01/2019 14:00:00,11.21,11,1,-0.23
 09/01/2019 14:15:00,11.18,11,1,-0.39
 09/01/2019 14:30:00,11.16,11,1,-0.59
 09/01/2019 14:45:00,11.14,11,1,-1.09
 09/01/2019 15:00:00,11.11,11,1,-1.55
 09/01/2019 15:15:00,11.11,11,1,-1.57
 09/01/2019 15:30:00,11.09,11,1,-1.73
 09/01/2019 15:45:00,11.04,11,1,-1.96
 09/01/2019 16:00:00,11.01,11,1,-2.15
 09/01/2019 16:15:00,11.07,11,1,-2.38
 09/01/2019 16:30:00,11.05,11,1,-2.59
 09/01/2019 16:45:00,11.03,11,1,-2.77
 09/01/2019 17:00:00,11.12,11,1,-2.95
 09/01/2019 17:15:00,11.17,11,1,-3.13
 09/01/2019 17:30:00,11.16,11,1,-3.13
 09/01/2019 17:45:00,11.16,11,1,-3.22
 09/01/2019 18:00:00,11.17,11,1,-3.28
 09/01/2019 18:15:00,11.18,11,1,-3.32
 09/01/2019 18:30:00,11.18,11,1,-3.32
 09/01/2019 18:45:00,11.16,11,1,-3.34
 09/01/2019 19:00:00,11.19,11,1,-3.2
 09/01/2019 19:15:00,11.17,11,1,-3.04
 09/01/2019 19:30:00,11.18,11,1,-2.99
 09/01/2019 19:45:00,11.18,11,1,-2.91
 09/01/2019 20:00:00,11.2,11,1,-2.95
 09/01/2019 20:15:00,11.1,11,1,-2.89
 09/01/2019 20:30:00,11.02,11,1,-2.81
 09/01/2019 20:45:00,11.05,11,1,-2.7
 09/01/2019 21:00:00,11.04,11,1,-2.72
 09/01/2019 21:15:00,11.05,11,1,-2.61
 09/01/2019 21:30:00,11.06,11,1,-2.54
 09/01/2019 21:45:00,11.05,11,1,-2.44
 09/01/2019 22:00:00,11.12,11,1,-2.42
 09/01/2019 22:15:00,11.13,11,1,-2.25
 09/01/2019 22:30:00,11.12,11,1,-2.14
 09/01/2019 22:45:00,11.07,11,1,-2.04
 09/01/2019 23:00:00,11.09,11,1,-1.96
 09/01/2019 23:15:00,11.11,11,1,-1.91
 09/01/2019 23:30:00,11.14,11,1,-1.82
 09/01/2019 23:45:00,11.15,11,1,-1.84
 10/01/2019 00:00:00,11.17,11,1,-1.77
 10/01/2019 00:15:00,11.05,11,1,-2.08
 10/01/2019 00:30:00,11.04,11,1,-2.2
 10/01/2019 00:45:00,11.03,11,1,-2.21
 10/01/2019 01:00:00,11.02,11,1,-2.21
 10/01/2019 01:15:00,11.04,11,1,-2.21
 10/01/2019 01:30:00,11.06,11,1,-2.18
 10/01/2019 01:45:00,11.09,11,1,-2.08
 10/01/2019 02:00:00,11.1,11,1,-2.11
 10/01/2019 02:15:00,11.07,11,1,-2.21
 10/01/2019 02:30:00,11.08,11,1,-2.19
 10/01/2019 02:45:00,11.07,11,1,-2.2
 10/01/2019 03:00:00,11.09,11,1,-2.21
 10/01/2019 03:15:00,11.1,11,1,-2.24
 10/01/2019 03:30:00,11.11,11,1,-2.21
 10/01/2019 03:45:00,11.12,11,1,-2.21
 10/01/2019 04:00:00,11.15,11,1,-2.21
 10/01/2019 04:15:00,11.02,11,1,-2.21
 10/01/2019 04:30:00,11.03,11,1,-2.21
 10/01/2019 04:45:00,11.1,11,1,-2.1
 10/01/2019 05:00:00,11.15,11,1,-2.08
 10/01/2019 05:15:00,11.12,11,1,-2.21
 10/01/2019 05:30:00,11.09,11,1,-2.27
 10/01/2019 05:45:00,11.08,11,1,-2.26
 10/01/2019 06:00:00,11.04,11,1,-2.34
 10/01/2019 06:15:00,11.06,11,1,-2.47
 10/01/2019 06:30:00,11.07,11,1,-2.51
 10/01/2019 06:45:00,11.11,11,1,-2.62
 10/01/2019 07:00:00,11.08,11,1,-2.71
 10/01/2019 07:15:00,11.07,11,1,-2.77
 10/01/2019 07:30:00,11.06,11,1,-2.84
 10/01/2019 07:45:00,11.02,11,1,-2.89
 10/01/2019 08:00:00,10.99,11,1,-2.86
 10/01/2019 08:15:00,11.02,11,1,-2.83
 10/01/2019 08:30:00,11.05,11,1,-2.69
 10/01/2019 08:45:00,11.05,11,1,-2.56
 10/01/2019 09:00:00,11.06,11,1,-2.45
 10/01/2019 09:15:00,11.06,11,1,-2.47
 10/01/2019 09:30:00,11.06,11,1,-2.34
 10/01/2019 09:45:00,11.09,11,1,-1.95
 10/01/2019 10:00:00,11.12,11,1,-1.76
 10/01/2019 10:15:00,11.13,11,1,-1.99
 10/01/2019 10:30:00,11.14,11,1,-1.91
 10/01/2019 10:45:00,11.19,11,1,-1.47
 10/01/2019 11:00:00,11.19,11,1,-1.5
 10/01/2019 11:15:00,11.17,11,1,-1.29
 10/01/2019 11:30:00,11.12,11,1,-1.25
 10/01/2019 11:45:00,11.17,11,1,-0.76
 10/01/2019 12:00:00,11.2,11,1,-0.49
 10/01/2019 12:15:00,11.16,11,1,-0.82
 10/01/2019 12:30:00,11.16,11,1,-0.87
 10/01/2019 12:45:00,11.16,11,1,-0.87
 10/01/2019 13:00:00,11.16,11,1,-0.87
 10/01/2019 13:15:00,11.16,11,1,-0.87
 10/01/2019 13:30:00,11.16,11,1,-0.87
 10/01/2019 13:45:00,11.16,11,1,-0.87
 10/01/2019 14:00:00,11.16,11,1,-0.87
 10/01/2019 14:15:00,11.11,11,1,-1.05
 10/01/2019 14:30:00,11.05,11,1,-1.24
 10/01/2019 14:45:00,11.03,11,1,-1.63
 10/01/2019 15:00:00,11.01,11,1,-1.59
 10/01/2019 15:15:00,11.01,11,1,-1.86
 10/01/2019 15:30:00,11.0,11,1,-2.22
 10/01/2019 15:45:00,10.97,11,1,-2.27
 10/01/2019 16:00:00,11.05,11,1,-2.47
 10/01/2019 16:15:00,11.04,11,1,-2.65
 10/01/2019 16:30:00,11.01,11,1,-2.79
 10/01/2019 16:45:00,11.02,11,1,-2.94
 10/01/2019 17:00:00,10.99,11,1,-3.0
 10/01/2019 17:15:00,10.96,11,1,-3.12
 10/01/2019 17:30:00,11.01,11,1,-3.15
 10/01/2019 17:45:00,11.07,11,1,-3.13
 10/01/2019 18:00:00,11.08,11,1,-3.19
 10/01/2019 18:15:00,11.05,11,1,-3.21
 10/01/2019 18:30:00,11.08,11,1,-3.13
 10/01/2019 18:45:00,11.09,11,1,-3.09
 10/01/2019 19:00:00,11.11,11,1,-3.09
 10/01/2019 19:15:00,11.11,11,1,-2.97
 10/01/2019 19:30:00,11.13,11,1,-2.94
 10/01/2019 19:45:00,11.16,11,1,-2.98
 10/01/2019 20:00:00,11.21,11,1,-2.87
 10/01/2019 20:15:00,11.18,11,1,-2.76
 10/01/2019 20:30:00,11.12,11,1,-2.63
 10/01/2019 20:45:00,11.13,11,1,-2.59
 10/01/2019 21:00:00,11.12,11,1,-2.65
 10/01/2019 21:15:00,11.12,11,1,-2.68
 10/01/2019 21:30:00,11.17,11,1,-2.57
 10/01/2019 21:45:00,11.18,11,1,-2.4
 10/01/2019 22:00:00,11.13,11,1,-2.33
 10/01/2019 22:15:00,11.08,11,1,-2.24
 10/01/2019 22:30:00,11.1,11,1,-2.14
 10/01/2019 22:45:00,11.1,11,1,-2.03
 10/01/2019 23:00:00,11.15,11,1,-1.91
 10/01/2019 23:15:00,11.18,11,1,-1.91
 10/01/2019 23:30:00,11.0,11,1,-1.78
 10/01/2019 23:45:00,11.07,11,1,-1.77
 11/01/2019 00:00:00,11.1,11,1,-1.77
 11/01/2019 00:15:00,11.05,11,1,-2.01
 11/01/2019 00:30:00,11.04,11,1,-2.14
 11/01/2019 00:45:00,11.02,11,1,-2.14
 11/01/2019 01:00:00,11.03,11,1,-2.14
 11/01/2019 01:15:00,11.06,11,1,-2.14
 11/01/2019 01:30:00,11.08,11,1,-2.1
 11/01/2019 01:45:00,11.1,11,1,-2.08
 11/01/2019 02:00:00,11.1,11,1,-2.04
 11/01/2019 02:15:00,11.09,11,1,-2.11
 11/01/2019 02:30:00,11.12,11,1,-2.11
 11/01/2019 02:45:00,11.12,11,1,-2.11
 11/01/2019 03:00:00,11.14,11,1,-2.11
 11/01/2019 03:15:00,11.14,11,1,-2.11
 11/01/2019 03:30:00,11.16,11,1,-2.08
 11/01/2019 03:45:00,11.18,11,1,-1.98
 11/01/2019 04:00:00,11.18,11,1,-2.04
 11/01/2019 04:15:00,11.2,11,1,-2.01
 11/01/2019 04:30:00,11.2,11,1,-2.01
 11/01/2019 04:45:00,11.19,11,1,-2.01
 11/01/2019 05:00:00,11.18,11,1,-1.91
 11/01/2019 05:15:00,11.16,11,1,-1.99
 11/01/2019 05:30:00,11.13,11,1,-2.03
 11/01/2019 05:45:00,11.12,11,1,-2.05
 11/01/2019 06:00:00,11.08,11,1,-2.06
 11/01/2019 06:15:00,11.0,11,1,-2.2
 11/01/2019 06:30:00,10.98,11,1,-2.21
 11/01/2019 06:45:00,11.06,11,1,-2.38
 11/01/2019 07:00:00,11.02,11,1,-2.56
 11/01/2019 07:15:00,10.95,11,1,-2.56
 11/01/2019 07:30:00,11.02,11,1,-2.58
 11/01/2019 07:45:00,11.02,11,1,-2.65
 11/01/2019 08:00:00,10.99,11,1,-2.62
 11/01/2019 08:15:00,11.0,11,1,-2.59
 11/01/2019 08:30:00,10.98,11,1,-2.48
 11/01/2019 08:45:00,11.0,11,1,-2.38
 11/01/2019 09:00:00,11.01,11,1,-2.3
 11/01/2019 09:15:00,11.01,11,1,-2.29
 11/01/2019 09:30:00,11.03,11,1,-2.21
 11/01/2019 09:45:00,11.03,11,1,-2.24
 11/01/2019 10:00:00,11.03,11,1,-2.29
 11/01/2019 10:15:00,11.06,11,1,-2.3
 11/01/2019 10:30:00,11.08,11,1,-2.09
 11/01/2019 10:45:00,11.07,11,1,-1.99
 11/01/2019 11:00:00,11.07,11,1,-2.05
 11/01/2019 11:15:00,11.08,11,1,-2.0
 11/01/2019 11:30:00,11.12,11,1,-1.69
 11/01/2019 11:45:00,11.11,11,1,-2.0
 11/01/2019 12:00:00,11.13,11,1,-2.16
 11/01/2019 12:15:00,11.15,11,1,-1.93
 11/01/2019 12:30:00,11.14,11,1,-1.79
 11/01/2019 12:45:00,11.16,11,1,-1.59
 11/01/2019 13:00:00,11.16,11,1,-1.79
 11/01/2019 13:15:00,11.19,11,1,-1.28
 11/01/2019 13:30:00,11.21,11,1,-1.44
 11/01/2019 13:45:00,11.21,11,1,-1.6
 11/01/2019 14:00:00,11.18,11,1,-1.87
 11/01/2019 14:15:00,11.14,11,1,-2.12
 11/01/2019 14:30:00,11.14,11,1,-2.03
 11/01/2019 14:45:00,11.18,11,1,-1.91
 11/01/2019 15:00:00,11.16,11,1,-2.02
 11/01/2019 15:15:00,11.14,11,1,-2.23
 11/01/2019 15:30:00,11.12,11,1,-2.23
 11/01/2019 15:45:00,11.09,11,1,-2.31
