DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 11/01/2019 16:00:00,11.03,11,1,-2.43
 11/01/2019 16:15:00,11.02,11,1,-2.55
 11/01/2019 16:30:00,10.98,11,1,-2.64
 11/01/2019 16:45:00,11.09,11,1,-2.87
 11/01/2019 17:00:00,11.17,11,1,-2.96
 11/01/2019 17:15:00,11.2,11,1,-3.05
 11/01/2019 17:30:00,11.2,11,1,-3.17
 11/01/2019 17:45:00,11.16,11,1,-3.07
 11/01/2019 18:00:00,11.1,11,1,-3.07
 11/01/2019 18:15:00,11.09,11,1,-3.13
 11/01/2019 18:30:00,11.11,11,1,-3.13
 11/01/2019 18:45:00,11.13,11,1,-3.11
 11/01/2019 19:00:00,11.16,11,1,-2.99
 11/01/2019 19:15:00,11.17,11,1,-2.92
 11/01/2019 19:30:00,11.16,11,1,-2.81
 11/01/2019 19:45:00,11.17,11,1,-2.8
 11/01/2019 20:00:00,11.18,11,1,-2.75
 11/01/2019 20:15:00,11.09,11,1,-2.69
 11/01/2019 20:30:00,11.1,11,1,-2.62
 11/01/2019 20:45:00,11.09,11,1,-2.51
 11/01/2019 21:00:00,11.04,11,1,-2.51
 11/01/2019 21:15:00,11.03,11,1,-2.53
 11/01/2019 21:30:00,11.03,11,1,-2.37
 11/01/2019 21:45:00,11.02,11,1,-2.33
 11/01/2019 22:00:00,11.06,11,1,-2.28
 11/01/2019 22:15:00,11.1,11,1,-2.21
 11/01/2019 22:30:00,11.14,11,1,-2.13
 11/01/2019 22:45:00,11.16,11,1,-2.12
 11/01/2019 23:00:00,11.13,11,1,-2.02
 11/01/2019 23:15:00,11.12,11,1,-1.97
 11/01/2019 23:30:00,11.11,11,1,-1.98
 11/01/2019 23:45:00,11.12,11,1,-1.83
 12/01/2019 00:00:00,11.13,11,1,-1.74
 12/01/2019 00:15:00,11.02,11,1,-2.03
 12/01/2019 00:30:00,11.09,11,1,-2.18
 12/01/2019 00:45:00,11.05,11,1,-2.13
 12/01/2019 01:00:00,11.04,11,1,-2.12
 12/01/2019 01:15:00,11.07,11,1,-2.04
 12/01/2019 01:30:00,11.08,11,1,-2.04
 12/01/2019 01:45:00,11.11,11,1,-2.04
 12/01/2019 02:00:00,11.12,11,1,-2.04
 12/01/2019 02:15:00,11.12,11,1,-2.04
 12/01/2019 02:30:00,11.13,11,1,-2.06
 12/01/2019 02:45:00,11.14,11,1,-2.04
 12/01/2019 03:00:00,11.16,11,1,-2.04
 12/01/2019 03:15:00,11.17,11,1,-2.04
 12/01/2019 03:30:00,10.98,11,1,-1.93
 12/01/2019 03:45:00,10.96,11,1,-1.91
 12/01/2019 04:00:00,10.98,11,1,-1.91
 12/01/2019 04:15:00,11.01,11,1,-1.88
 12/01/2019 04:30:00,11.03,11,1,-1.88
 12/01/2019 04:45:00,11.02,11,1,-1.85
 12/01/2019 05:00:00,11.02,11,1,-1.84
 12/01/2019 05:15:00,11.01,11,1,-1.84
 12/01/2019 05:30:00,11.0,11,1,-1.89
 12/01/2019 05:45:00,10.99,11,1,-1.94
 12/01/2019 06:00:00,10.98,11,1,-1.96
 12/01/2019 06:15:00,11.0,11,1,-2.04
 12/01/2019 06:30:00,11.02,11,1,-2.09
 12/01/2019 06:45:00,11.06,11,1,-2.11
 12/01/2019 07:00:00,11.08,11,1,-2.14
 12/01/2019 07:15:00,11.06,11,1,-2.18
 12/01/2019 07:30:00,11.02,11,1,-2.18
 12/01/2019 07:45:00,11.03,11,1,-2.14
 12/01/2019 08:00:00,10.99,11,1,-2.32
 12/01/2019 08:15:00,11.06,11,1,-2.38
 12/01/2019 08:30:00,11.16,11,1,-2.4
 12/01/2019 08:45:00,11.12,11,1,-2.4
 12/01/2019 09:00:00,11.14,11,1,-2.49
 12/01/2019 09:15:00,11.13,11,1,-2.42
 12/01/2019 09:30:00,11.13,11,1,-2.41
 12/01/2019 09:45:00,11.1,11,1,-2.4
 12/01/2019 10:00:00,11.09,11,1,-2.29
 12/01/2019 10:15:00,11.11,11,1,-2.27
 12/01/2019 10:30:00,11.12,11,1,-2.11
 12/01/2019 10:45:00,11.16,11,1,-2.1
 12/01/2019 11:00:00,11.2,11,1,-2.05
 12/01/2019 11:15:00,11.22,11,1,-1.95
 12/01/2019 11:30:00,11.24,11,1,-1.68
 12/01/2019 11:45:00,11.11,11,1,-1.55
 12/01/2019 12:00:00,11.14,11,1,-1.33
 12/01/2019 12:15:00,11.18,11,1,-0.86
 12/01/2019 12:30:00,11.17,11,1,-1.5
 12/01/2019 12:45:00,11.16,11,1,-1.71
 12/01/2019 13:00:00,11.14,11,1,-1.96
 12/01/2019 13:15:00,11.15,11,1,-1.92
 12/01/2019 13:30:00,11.13,11,1,-2.0
 12/01/2019 13:45:00,11.13,11,1,-2.01
 12/01/2019 14:00:00,11.14,11,1,-2.01
 12/01/2019 14:15:00,11.16,11,1,-1.9
 12/01/2019 14:30:00,11.15,11,1,-1.82
 12/01/2019 14:45:00,11.07,11,1,-1.71
 12/01/2019 15:00:00,11.05,11,1,-1.79
 12/01/2019 15:15:00,11.01,11,1,-1.97
 12/01/2019 15:30:00,10.99,11,1,-2.1
 12/01/2019 15:45:00,10.97,11,1,-2.18
 12/01/2019 16:00:00,11.0,11,1,-2.27
 12/01/2019 16:15:00,11.03,11,1,-2.52
 12/01/2019 16:30:00,11.03,11,1,-2.6
 12/01/2019 16:45:00,11.12,11,1,-2.73
 12/01/2019 17:00:00,11.18,11,1,-2.87
 12/01/2019 17:15:00,11.13,11,1,-2.94
 12/01/2019 17:30:00,11.13,11,1,-3.07
 12/01/2019 17:45:00,11.17,11,1,-3.15
 12/01/2019 18:00:00,11.19,11,1,-3.08
 12/01/2019 18:15:00,11.17,11,1,-3.13
 12/01/2019 18:30:00,11.08,11,1,-3.05
 12/01/2019 18:45:00,11.06,11,1,-3.03
 12/01/2019 19:00:00,11.1,11,1,-3.07
 12/01/2019 19:15:00,11.16,11,1,-2.89
 12/01/2019 19:30:00,11.17,11,1,-2.81
 12/01/2019 19:45:00,11.19,11,1,-2.78
 12/01/2019 20:00:00,11.21,11,1,-2.63
 12/01/2019 20:15:00,11.08,11,1,-2.54
 12/01/2019 20:30:00,11.05,11,1,-2.5
 12/01/2019 20:45:00,11.08,11,1,-2.44
 12/01/2019 21:00:00,11.1,11,1,-2.48
 12/01/2019 21:15:00,11.14,11,1,-2.45
 12/01/2019 21:30:00,11.05,11,1,-2.24
 12/01/2019 21:45:00,11.04,11,1,-2.22
 12/01/2019 22:00:00,11.08,11,1,-2.24
 12/01/2019 22:15:00,11.11,11,1,-2.22
 12/01/2019 22:30:00,11.12,11,1,-2.06
 12/01/2019 22:45:00,11.14,11,1,-1.99
 12/01/2019 23:00:00,11.1,11,1,-1.91
 12/01/2019 23:15:00,10.97,11,1,-1.86
 12/01/2019 23:30:00,10.96,11,1,-1.78
 12/01/2019 23:45:00,11.19,11,1,-1.78
 13/01/2019 00:00:00,11.16,11,1,-1.74
 13/01/2019 00:15:00,11.03,11,1,-2.01
 13/01/2019 00:30:00,11.04,11,1,-2.11
 13/01/2019 00:45:00,11.02,11,1,-2.13
 13/01/2019 01:00:00,11.03,11,1,-2.17
 13/01/2019 01:15:00,11.05,11,1,-2.05
 13/01/2019 01:30:00,11.09,11,1,-2.04
 13/01/2019 01:45:00,11.13,11,1,-2.06
 13/01/2019 02:00:00,11.16,11,1,-2.02
 13/01/2019 02:15:00,11.15,11,1,-2.06
 13/01/2019 02:30:00,11.15,11,1,-2.05
 13/01/2019 02:45:00,11.15,11,1,-2.09
 13/01/2019 03:00:00,11.1,11,1,-2.04
 13/01/2019 03:15:00,11.06,11,1,-1.97
 13/01/2019 03:30:00,11.08,11,1,-1.9
 13/01/2019 03:45:00,11.15,11,1,-1.88
 13/01/2019 04:00:00,11.16,11,1,-1.93
 13/01/2019 04:15:00,11.17,11,1,-1.88
 13/01/2019 04:30:00,10.96,11,1,-1.88
 13/01/2019 04:45:00,10.96,11,1,-1.81
 13/01/2019 05:00:00,10.95,11,1,-1.77
 13/01/2019 05:15:00,11.04,11,1,-1.88
 13/01/2019 05:30:00,11.08,11,1,-1.91
 13/01/2019 05:45:00,11.07,11,1,-1.82
 13/01/2019 06:00:00,11.05,11,1,-1.9
 13/01/2019 06:15:00,11.02,11,1,-2.0
 13/01/2019 06:30:00,11.01,11,1,-2.04
 13/01/2019 06:45:00,11.04,11,1,-1.97
 13/01/2019 07:00:00,11.11,11,1,-2.01
 13/01/2019 07:15:00,11.1,11,1,-2.04
 13/01/2019 07:30:00,11.1,11,1,-2.08
 13/01/2019 07:45:00,11.08,11,1,-2.1
 13/01/2019 08:00:00,11.03,11,1,-2.14
 13/01/2019 08:15:00,11.02,11,1,-2.19
 13/01/2019 08:30:00,11.15,11,1,-2.25
 13/01/2019 08:45:00,11.11,11,1,-2.31
 13/01/2019 09:00:00,11.07,11,1,-2.26
 13/01/2019 09:15:00,11.07,11,1,-2.28
 13/01/2019 09:30:00,11.08,11,1,-2.22
 13/01/2019 09:45:00,11.08,11,1,-1.96
 13/01/2019 10:00:00,11.05,11,1,-1.97
 13/01/2019 10:15:00,11.02,11,1,-2.2
 13/01/2019 10:30:00,11.02,11,1,-2.04
 13/01/2019 10:45:00,11.08,11,1,-1.22
 13/01/2019 11:00:00,11.1,11,1,-0.95
 13/01/2019 11:15:00,11.1,11,1,-1.17
 13/01/2019 11:30:00,11.13,11,1,-0.81
 13/01/2019 11:45:00,11.13,11,1,-0.8
 13/01/2019 12:00:00,11.15,11,1,-0.21
 13/01/2019 12:15:00,11.13,11,1,-0.28
 13/01/2019 12:30:00,11.13,11,1,-0.3
 13/01/2019 12:45:00,11.1,11,1,-0.91
 13/01/2019 13:00:00,11.06,11,1,-1.67
 13/01/2019 13:15:00,11.03,11,1,-2.11
 13/01/2019 13:30:00,11.04,11,1,-2.24
 13/01/2019 13:45:00,11.03,11,1,-2.27
 13/01/2019 14:00:00,11.02,11,1,-2.21
 13/01/2019 14:15:00,10.97,11,1,-2.28
 13/01/2019 14:30:00,11.0,11,1,-2.31
 13/01/2019 14:45:00,11.0,11,1,-2.35
 13/01/2019 15:00:00,11.0,11,1,-2.41
 13/01/2019 15:15:00,11.0,11,1,-2.38
 13/01/2019 15:30:00,11.01,11,1,-2.38
 13/01/2019 15:45:00,11.01,11,1,-2.5
 13/01/2019 16:00:00,10.97,11,1,-2.59
 13/01/2019 16:15:00,11.0,11,1,-2.8
 13/01/2019 16:30:00,11.03,11,1,-2.84
 13/01/2019 16:45:00,11.01,11,1,-2.92
 13/01/2019 17:00:00,11.02,11,1,-3.01
 13/01/2019 17:15:00,11.02,11,1,-3.07
 13/01/2019 17:30:00,10.99,11,1,-3.15
 13/01/2019 17:45:00,11.0,11,1,-3.2
 13/01/2019 18:00:00,11.01,11,1,-3.22
 13/01/2019 18:15:00,11.02,11,1,-3.22
 13/01/2019 18:30:00,11.04,11,1,-3.12
 13/01/2019 18:45:00,11.04,11,1,-2.99
 13/01/2019 19:00:00,11.09,11,1,-2.93
 13/01/2019 19:15:00,11.1,11,1,-2.91
 13/01/2019 19:30:00,11.11,11,1,-2.88
 13/01/2019 19:45:00,11.08,11,1,-2.76
 13/01/2019 20:00:00,11.08,11,1,-2.75
 13/01/2019 20:15:00,11.11,11,1,-2.63
 13/01/2019 20:30:00,11.15,11,1,-2.53
 13/01/2019 20:45:00,11.16,11,1,-2.41
 13/01/2019 21:00:00,11.19,11,1,-2.41
 13/01/2019 21:15:00,11.21,11,1,-2.34
 13/01/2019 21:30:00,11.13,11,1,-2.26
 13/01/2019 21:45:00,11.16,11,1,-2.2
 13/01/2019 22:00:00,11.13,11,1,-2.08
 13/01/2019 22:15:00,11.09,11,1,-2.05
 13/01/2019 22:30:00,11.09,11,1,-1.94
 13/01/2019 22:45:00,11.12,11,1,-1.88
 13/01/2019 23:00:00,11.17,11,1,-1.77
 13/01/2019 23:15:00,11.2,11,1,-1.72
 13/01/2019 23:30:00,11.05,11,1,-1.64
 13/01/2019 23:45:00,11.12,11,1,-1.64
 14/01/2019 00:00:00,11.12,11,1,-1.62
 14/01/2019 00:00:00,11.12,11,1,-1.62
 14/01/2019 00:15:00,11.1,11,1,-1.96
 14/01/2019 00:30:00,11.12,11,1,-2.11
 14/01/2019 00:45:00,11.09,11,1,-2.11
 14/01/2019 01:00:00,11.07,11,1,-2.11
 14/01/2019 01:15:00,11.09,11,1,-2.01
 14/01/2019 01:30:00,11.12,11,1,-2.06
 14/01/2019 01:45:00,11.12,11,1,-2.01
 14/01/2019 02:00:00,11.12,11,1,-2.01
 14/01/2019 02:15:00,11.12,11,1,-2.01
 14/01/2019 02:30:00,11.14,11,1,-2.01
 14/01/2019 02:45:00,11.13,11,1,-2.01
 14/01/2019 03:00:00,11.14,11,1,-2.01
 14/01/2019 03:15:00,11.15,11,1,-2.01
 14/01/2019 03:30:00,11.17,11,1,-1.93
 14/01/2019 03:45:00,11.18,11,1,-1.88
 14/01/2019 04:00:00,11.2,11,1,-1.88
 14/01/2019 04:15:00,11.2,11,1,-1.88
 14/01/2019 04:30:00,11.22,11,1,-1.88
 14/01/2019 04:45:00,11.21,11,1,-1.88
 14/01/2019 05:00:00,11.21,11,1,-1.79
 14/01/2019 05:15:00,11.2,11,1,-1.86
 14/01/2019 05:30:00,11.19,11,1,-1.89
 14/01/2019 05:45:00,11.17,11,1,-1.93
 14/01/2019 06:00:00,11.14,11,1,-2.04
 14/01/2019 06:15:00,11.05,11,1,-2.16
 14/01/2019 06:30:00,11.03,11,1,-2.19
 14/01/2019 06:45:00,11.09,11,1,-2.29
 14/01/2019 07:00:00,11.16,11,1,-2.48
 14/01/2019 07:15:00,11.11,11,1,-2.5
 14/01/2019 07:30:00,11.08,11,1,-2.61
 14/01/2019 07:45:00,11.05,11,1,-2.66
 14/01/2019 08:00:00,11.03,11,1,-2.58
 14/01/2019 08:15:00,11.02,11,1,-2.56
 14/01/2019 08:30:00,11.02,11,1,-2.53
 14/01/2019 08:45:00,11.03,11,1,-2.5
 14/01/2019 09:00:00,11.04,11,1,-2.41
 14/01/2019 09:15:00,11.04,11,1,-2.31
 14/01/2019 09:30:00,11.04,11,1,-2.18
 14/01/2019 09:45:00,11.04,11,1,-2.29
 14/01/2019 10:00:00,11.06,11,1,-2.02
 14/01/2019 10:15:00,11.07,11,1,-1.96
 14/01/2019 10:30:00,11.12,11,1,-1.41
 14/01/2019 10:45:00,11.17,11,1,-0.72
 14/01/2019 11:00:00,11.19,11,1,-0.83
 14/01/2019 11:15:00,11.13,11,1,-1.71
 14/01/2019 11:30:00,11.12,11,1,-1.89
 14/01/2019 11:45:00,11.1,11,1,-1.95
 14/01/2019 12:00:00,11.12,11,1,-1.67
 14/01/2019 12:15:00,11.11,11,1,-1.64
 14/01/2019 12:30:00,11.12,11,1,-1.77
 14/01/2019 12:45:00,11.11,11,1,-1.73
 14/01/2019 13:00:00,11.11,11,1,-1.76
 14/01/2019 13:15:00,11.11,11,1,-2.01
 14/01/2019 13:30:00,11.13,11,1,-1.84
 14/01/2019 13:45:00,11.13,11,1,-1.75
 14/01/2019 14:00:00,11.13,11,1,-1.58
 14/01/2019 14:15:00,11.11,11,1,-1.76
 14/01/2019 14:30:00,11.1,11,1,-1.92
 14/01/2019 14:45:00,11.1,11,1,-1.95
 14/01/2019 15:00:00,11.09,11,1,-2.11
 14/01/2019 15:15:00,11.07,11,1,-2.16
 14/01/2019 15:30:00,11.07,11,1,-2.23
 14/01/2019 15:45:00,11.05,11,1,-2.37
 14/01/2019 16:00:00,11.01,11,1,-2.46
 14/01/2019 16:15:00,11.0,11,1,-2.5
 14/01/2019 16:30:00,11.0,11,1,-2.63
 14/01/2019 16:45:00,11.17,11,1,-2.75
 14/01/2019 17:00:00,11.18,11,1,-2.89
 14/01/2019 17:15:00,11.19,11,1,-3.0
 14/01/2019 17:30:00,11.17,11,1,-3.02
 14/01/2019 17:45:00,11.17,11,1,-2.98
 14/01/2019 18:00:00,11.18,11,1,-3.01
 14/01/2019 18:15:00,11.16,11,1,-3.12
 14/01/2019 18:30:00,11.19,11,1,-3.06
 14/01/2019 18:45:00,11.18,11,1,-2.95
 14/01/2019 19:00:00,11.2,11,1,-2.95
 14/01/2019 19:15:00,11.13,11,1,-2.86
 14/01/2019 19:30:00,11.13,11,1,-2.83
 14/01/2019 19:45:00,11.13,11,1,-2.73
 14/01/2019 20:00:00,11.16,11,1,-2.72
 14/01/2019 20:15:00,11.16,11,1,-2.67
 14/01/2019 20:30:00,11.12,11,1,-2.61
 14/01/2019 20:45:00,11.12,11,1,-2.6
 14/01/2019 21:00:00,11.15,11,1,-2.51
 14/01/2019 21:15:00,11.09,11,1,-2.46
 14/01/2019 21:30:00,11.06,11,1,-2.38
 14/01/2019 21:45:00,11.03,11,1,-2.3
 14/01/2019 22:00:00,11.08,11,1,-2.22
 14/01/2019 22:15:00,11.11,11,1,-2.13
 14/01/2019 22:30:00,11.15,11,1,-2.01
 14/01/2019 22:45:00,11.15,11,1,-1.92
 14/01/2019 23:00:00,11.17,11,1,-1.85
 14/01/2019 23:15:00,11.11,11,1,-1.77
 14/01/2019 23:30:00,11.15,11,1,-1.72
 14/01/2019 23:45:00,11.17,11,1,-1.71
 15/01/2019 00:00:00,11.18,11,1,-1.71
 15/01/2019 00:15:00,11.09,11,1,-1.95
 15/01/2019 00:30:00,11.07,11,1,-2.1
 15/01/2019 00:45:00,11.05,11,1,-2.11
 15/01/2019 01:00:00,11.05,11,1,-2.02
 15/01/2019 01:15:00,11.08,11,1,-2.06
 15/01/2019 01:30:00,11.11,11,1,-2.03
 15/01/2019 01:45:00,11.11,11,1,-2.04
 15/01/2019 02:00:00,11.13,11,1,-2.0
 15/01/2019 02:15:00,11.11,11,1,-1.95
 15/01/2019 02:30:00,11.13,11,1,-2.04
 15/01/2019 02:45:00,11.13,11,1,-2.02
 15/01/2019 03:00:00,11.14,11,1,-2.03
 15/01/2019 03:15:00,11.15,11,1,-1.98
 15/01/2019 03:30:00,11.1,11,1,-1.98
 15/01/2019 03:45:00,11.08,11,1,-1.92
 15/01/2019 04:00:00,11.08,11,1,-1.89
 15/01/2019 04:15:00,11.08,11,1,-1.85
 15/01/2019 04:30:00,11.11,11,1,-1.88
 15/01/2019 04:45:00,11.1,11,1,-1.84
 15/01/2019 05:00:00,11.1,11,1,-1.82
 15/01/2019 05:15:00,11.08,11,1,-1.9
 15/01/2019 05:30:00,11.04,11,1,-1.91
 15/01/2019 05:45:00,11.09,11,1,-1.91
 15/01/2019 06:00:00,11.11,11,1,-1.99
 15/01/2019 06:15:00,11.03,11,1,-2.11
 15/01/2019 06:30:00,11.02,11,1,-2.2
 15/01/2019 06:45:00,11.04,11,1,-2.3
 15/01/2019 07:00:00,11.14,11,1,-2.41
 15/01/2019 07:15:00,11.1,11,1,-2.5
 15/01/2019 07:30:00,11.05,11,1,-2.59
 15/01/2019 07:45:00,11.08,11,1,-2.6
 15/01/2019 08:00:00,11.05,11,1,-2.59
 15/01/2019 08:15:00,11.03,11,1,-2.48
 15/01/2019 08:30:00,11.01,11,1,-2.41
 15/01/2019 08:45:00,11.03,11,1,-2.3
 15/01/2019 09:00:00,11.03,11,1,-2.26
 15/01/2019 09:15:00,11.03,11,1,-2.18
 15/01/2019 09:30:00,11.04,11,1,-2.13
 15/01/2019 09:45:00,11.08,11,1,-2.27
 15/01/2019 10:00:00,11.13,11,1,-2.21
 15/01/2019 10:15:00,11.15,11,1,-2.19
 15/01/2019 10:30:00,11.18,11,1,-2.1
 15/01/2019 10:45:00,11.14,11,1,-2.04
 15/01/2019 11:00:00,11.12,11,1,-1.87
 15/01/2019 11:15:00,11.11,11,1,-1.77
 15/01/2019 11:30:00,11.13,11,1,-1.93
 15/01/2019 11:45:00,11.13,11,1,-1.79
 15/01/2019 12:00:00,11.12,11,1,-1.82
 15/01/2019 12:15:00,11.14,11,1,-1.24
 15/01/2019 12:30:00,11.15,11,1,-1.1
 15/01/2019 12:45:00,11.21,11,1,-1.04
 15/01/2019 13:00:00,11.21,11,1,-1.14
 15/01/2019 13:15:00,11.18,11,1,-1.76
 15/01/2019 13:30:00,11.21,11,1,-1.68
 15/01/2019 13:45:00,11.17,11,1,-1.89
 15/01/2019 14:00:00,11.17,11,1,-1.88
 15/01/2019 14:15:00,11.16,11,1,-1.81
 15/01/2019 14:30:00,11.16,11,1,-1.7
 15/01/2019 14:45:00,11.16,11,1,-1.83
 15/01/2019 15:00:00,11.17,11,1,-1.81
 15/01/2019 15:15:00,11.15,11,1,-1.89
 15/01/2019 15:30:00,11.13,11,1,-1.91
 15/01/2019 15:45:00,11.1,11,1,-2.04
 15/01/2019 16:00:00,11.05,11,1,-2.3
 15/01/2019 16:15:00,11.04,11,1,-2.44
 15/01/2019 16:30:00,11.04,11,1,-2.52
 15/01/2019 16:45:00,11.13,11,1,-2.68
 15/01/2019 17:00:00,11.15,11,1,-2.86
 15/01/2019 17:15:00,11.16,11,1,-3.07
 15/01/2019 17:30:00,11.17,11,1,-3.08
 15/01/2019 17:45:00,11.18,11,1,-3.1
 15/01/2019 18:00:00,11.18,11,1,-3.08
 15/01/2019 18:15:00,11.07,11,1,-2.99
 15/01/2019 18:30:00,11.11,11,1,-2.98
 15/01/2019 18:45:00,11.14,11,1,-2.96
 15/01/2019 19:00:00,11.15,11,1,-2.93
 15/01/2019 19:15:00,11.14,11,1,-2.93
 15/01/2019 19:30:00,11.2,11,1,-2.85
 15/01/2019 19:45:00,11.15,11,1,-2.7
 15/01/2019 20:00:00,11.04,11,1,-2.61
 15/01/2019 20:15:00,11.04,11,1,-2.64
 15/01/2019 20:30:00,11.07,11,1,-2.56
 15/01/2019 20:45:00,11.03,11,1,-2.49
 15/01/2019 21:00:00,11.03,11,1,-2.39
 15/01/2019 21:15:00,11.09,11,1,-2.31
 15/01/2019 21:30:00,11.08,11,1,-2.34
 15/01/2019 21:45:00,11.11,11,1,-2.27
 15/01/2019 22:00:00,11.13,11,1,-2.21
 15/01/2019 22:15:00,11.13,11,1,-2.12
 15/01/2019 22:30:00,11.09,11,1,-2.05
 15/01/2019 22:45:00,11.05,11,1,-1.85
 15/01/2019 23:00:00,11.05,11,1,-1.78
 15/01/2019 23:15:00,11.07,11,1,-1.74
 15/01/2019 23:30:00,11.07,11,1,-1.75
 15/01/2019 23:45:00,11.09,11,1,-1.65
 16/01/2019 00:00:00,11.09,11,1,-1.64
 16/01/2019 00:15:00,10.99,11,1,-1.95
 16/01/2019 00:30:00,10.99,11,1,-2.02
 16/01/2019 00:45:00,11.01,11,1,-2.08
 16/01/2019 01:00:00,11.05,11,1,-2.0
 16/01/2019 01:15:00,11.07,11,1,-1.98
 16/01/2019 01:30:00,11.11,11,1,-1.98
 16/01/2019 01:45:00,11.13,11,1,-1.98
 16/01/2019 02:00:00,11.14,11,1,-1.9
 16/01/2019 02:15:00,11.13,11,1,-1.97
 16/01/2019 02:30:00,11.15,11,1,-1.98
 16/01/2019 02:45:00,11.16,11,1,-1.98
 16/01/2019 03:00:00,11.2,11,1,-1.98
 16/01/2019 03:15:00,11.19,11,1,-1.99
 16/01/2019 03:30:00,11.22,11,1,-1.88
 16/01/2019 03:45:00,11.21,11,1,-1.88
 16/01/2019 04:00:00,11.16,11,1,-1.88
 16/01/2019 04:15:00,11.12,11,1,-1.88
 16/01/2019 04:30:00,11.12,11,1,-1.88
 16/01/2019 04:45:00,11.12,11,1,-1.75
 16/01/2019 05:00:00,11.11,11,1,-1.74
 16/01/2019 05:15:00,11.07,11,1,-1.84
 16/01/2019 05:30:00,11.08,11,1,-1.87
 16/01/2019 05:45:00,11.1,11,1,-1.94
 16/01/2019 06:00:00,11.09,11,1,-1.93
 16/01/2019 06:15:00,11.06,11,1,-2.0
 16/01/2019 06:30:00,11.05,11,1,-2.06
 16/01/2019 06:45:00,10.99,11,1,-2.22
 16/01/2019 07:00:00,11.02,11,1,-2.44
 16/01/2019 07:15:00,11.05,11,1,-2.43
 16/01/2019 07:30:00,11.07,11,1,-2.52
 16/01/2019 07:45:00,11.08,11,1,-2.54
 16/01/2019 08:00:00,11.09,11,1,-2.54
 16/01/2019 08:15:00,11.09,11,1,-2.53
 16/01/2019 08:30:00,11.06,11,1,-2.59
 16/01/2019 08:45:00,11.07,11,1,-2.5
 16/01/2019 09:00:00,11.06,11,1,-2.48
 16/01/2019 09:15:00,11.05,11,1,-2.4
 16/01/2019 09:30:00,11.03,11,1,-2.5
 16/01/2019 09:45:00,11.06,11,1,-2.44
 16/01/2019 10:00:00,11.09,11,1,-2.32
 16/01/2019 10:15:00,11.12,11,1,-2.32
 16/01/2019 10:30:00,11.14,11,1,-1.97
 16/01/2019 10:45:00,11.16,11,1,-2.08
 16/01/2019 11:00:00,11.21,11,1,-1.27
 16/01/2019 11:15:00,11.24,11,1,-1.06
 16/01/2019 11:30:00,11.23,11,1,-1.7
 16/01/2019 11:45:00,11.22,11,1,-1.7
 16/01/2019 12:00:00,11.19,11,1,-1.71
 16/01/2019 12:15:00,11.13,11,1,-2.07
 16/01/2019 12:30:00,11.12,11,1,-1.91
 16/01/2019 12:45:00,11.12,11,1,-2.02
 16/01/2019 13:00:00,11.15,11,1,-1.86
 16/01/2019 13:15:00,11.16,11,1,-1.7
 16/01/2019 13:30:00,11.19,11,1,-1.55
 16/01/2019 13:45:00,11.18,11,1,-1.69
 16/01/2019 14:00:00,11.17,11,1,-1.88
 16/01/2019 14:15:00,11.15,11,1,-2.01
 16/01/2019 14:30:00,11.15,11,1,-1.92
 16/01/2019 14:45:00,11.17,11,1,-1.89
 16/01/2019 15:00:00,11.19,11,1,-1.99
 16/01/2019 15:15:00,11.2,11,1,-1.98
 16/01/2019 15:30:00,11.18,11,1,-2.06
 16/01/2019 15:45:00,11.15,11,1,-2.05
 16/01/2019 16:00:00,11.12,11,1,-2.21
 16/01/2019 16:15:00,11.1,11,1,-2.34
 16/01/2019 16:30:00,11.05,11,1,-2.47
 16/01/2019 16:45:00,11.01,11,1,-2.64
 16/01/2019 17:00:00,11.05,11,1,-2.78
 16/01/2019 17:15:00,11.12,11,1,-2.92
 16/01/2019 17:30:00,11.18,11,1,-3.03
 16/01/2019 17:45:00,11.16,11,1,-3.12
 16/01/2019 18:00:00,11.17,11,1,-3.12
 16/01/2019 18:15:00,11.14,11,1,-3.09
 16/01/2019 18:30:00,11.13,11,1,-3.11
 16/01/2019 18:45:00,11.18,11,1,-3.11
 16/01/2019 19:00:00,11.19,11,1,-2.99
 16/01/2019 19:15:00,11.1,11,1,-2.95
 16/01/2019 19:30:00,11.14,11,1,-2.95
 16/01/2019 19:45:00,11.13,11,1,-2.9
 16/01/2019 20:00:00,11.19,11,1,-2.84
 16/01/2019 20:15:00,11.1,11,1,-2.72
 16/01/2019 20:30:00,11.12,11,1,-2.71
 16/01/2019 20:45:00,11.09,11,1,-2.58
 16/01/2019 21:00:00,11.13,11,1,-2.53
 16/01/2019 21:15:00,11.11,11,1,-2.46
 16/01/2019 21:30:00,11.1,11,1,-2.41
 16/01/2019 21:45:00,11.15,11,1,-2.35
 16/01/2019 22:00:00,11.14,11,1,-2.3
 16/01/2019 22:15:00,11.08,11,1,-2.13
 16/01/2019 22:30:00,11.08,11,1,-2.04
 16/01/2019 22:45:00,11.11,11,1,-1.87
 16/01/2019 23:00:00,11.12,11,1,-1.81
 16/01/2019 23:15:00,11.14,11,1,-1.71
 16/01/2019 23:30:00,11.13,11,1,-1.71
 16/01/2019 23:45:00,11.08,11,1,-1.71
 17/01/2019 00:00:00,11.06,11,1,-1.63
 17/01/2019 00:15:00,10.98,11,1,-1.93
 17/01/2019 00:30:00,11.03,11,1,-2.01
 17/01/2019 00:45:00,11.07,11,1,-2.08
 17/01/2019 01:00:00,11.07,11,1,-2.08
 17/01/2019 01:15:00,11.07,11,1,-2.08
 17/01/2019 01:30:00,11.07,11,1,-2.08
 17/01/2019 01:45:00,11.07,11,1,-2.08
 17/01/2019 02:00:00,11.07,11,1,-2.08
 17/01/2019 02:15:00,11.07,11,1,-2.08
 17/01/2019 02:30:00,11.07,11,1,-2.08
 17/01/2019 02:45:00,11.1,11,1,-2.11
 17/01/2019 03:00:00,11.12,11,1,-2.14
 17/01/2019 03:15:00,11.12,11,1,-2.14
 17/01/2019 03:30:00,11.12,11,1,-2.14
 17/01/2019 03:45:00,11.12,11,1,-2.14
 17/01/2019 04:00:00,11.12,11,1,-2.14
 17/01/2019 04:15:00,11.12,11,1,-2.14
 17/01/2019 04:30:00,11.12,11,1,-2.14
 17/01/2019 04:45:00,11.12,11,1,-2.14
 17/01/2019 05:00:00,11.14,11,1,-2.1
 17/01/2019 05:15:00,11.2,11,1,-1.91
 17/01/2019 05:30:00,11.2,11,1,-1.91
 17/01/2019 05:45:00,11.18,11,1,-2.06
 17/01/2019 06:00:00,11.12,11,1,-2.08
 17/01/2019 06:15:00,11.11,11,1,-2.08
 17/01/2019 06:30:00,11.11,11,1,-2.08
 17/01/2019 06:45:00,11.11,11,1,-2.08
 17/01/2019 07:00:00,11.11,11,1,-2.08
 17/01/2019 07:15:00,11.11,11,1,-2.08
 17/01/2019 07:30:00,11.11,11,1,-2.08
 17/01/2019 07:45:00,11.11,11,1,-2.08
 17/01/2019 08:00:00,11.11,11,1,-2.08
 17/01/2019 08:15:00,11.11,11,1,-2.08
 17/01/2019 08:30:00,11.11,11,1,-2.08
 17/01/2019 08:45:00,11.11,11,1,-2.08
 17/01/2019 09:00:00,11.11,11,1,-2.08
 17/01/2019 09:15:00,11.11,11,1,-1.96
 17/01/2019 09:30:00,11.16,11,1,-1.54
 17/01/2019 09:45:00,11.23,11,1,-1.22
 17/01/2019 10:00:00,11.27,11,1,-0.89
 17/01/2019 10:15:00,11.2,11,1,-0.43
 17/01/2019 10:30:00,11.17,11,1,-0.14
 17/01/2019 10:45:00,11.19,11,1,0.21
 17/01/2019 11:00:00,11.22,11,1,0.52
 17/01/2019 11:15:00,11.22,11,1,0.76
 17/01/2019 11:30:00,11.21,11,1,0.95
 17/01/2019 11:45:00,11.21,11,1,1.1
 17/01/2019 12:00:00,11.22,11,1,1.11
 17/01/2019 12:15:00,11.21,11,1,1.19
 17/01/2019 12:30:00,11.24,11,1,1.22
 17/01/2019 12:45:00,11.26,11,1,1.16
 17/01/2019 13:00:00,11.26,11,1,1.06
 17/01/2019 13:15:00,11.24,11,1,0.95
 17/01/2019 13:30:00,11.26,11,1,0.86
 17/01/2019 13:45:00,11.24,11,1,0.5
 17/01/2019 14:00:00,11.24,11,1,0.43
 17/01/2019 14:15:00,11.2,11,1,-0.01
 17/01/2019 14:30:00,11.16,11,1,-0.53
 17/01/2019 14:45:00,11.17,11,1,-0.75
 17/01/2019 15:00:00,11.12,11,1,-1.31
 17/01/2019 15:15:00,11.12,11,1,-1.48
 17/01/2019 15:30:00,11.15,11,1,-1.63
 17/01/2019 15:45:00,11.04,11,1,-1.83
 17/01/2019 16:00:00,11.08,11,1,-2.1
 17/01/2019 16:15:00,11.12,11,1,-2.36
 17/01/2019 16:30:00,11.11,11,1,-2.54
 17/01/2019 16:45:00,11.07,11,1,-2.77
 17/01/2019 17:00:00,11.03,11,1,-2.86
 17/01/2019 17:15:00,11.09,11,1,-3.09
 17/01/2019 17:30:00,11.14,11,1,-3.17
 17/01/2019 17:45:00,11.2,11,1,-3.18
 17/01/2019 18:00:00,11.2,11,1,-3.24
 17/01/2019 18:15:00,11.2,11,1,-3.29
 17/01/2019 18:30:00,11.21,11,1,-3.22
 17/01/2019 18:45:00,11.2,11,1,-3.21
 17/01/2019 19:00:00,11.15,11,1,-3.13
 17/01/2019 19:15:00,11.08,11,1,-2.98
 17/01/2019 19:30:00,11.12,11,1,-2.98
 17/01/2019 19:45:00,11.13,11,1,-2.94
 17/01/2019 20:00:00,11.16,11,1,-2.9
 17/01/2019 20:15:00,11.19,11,1,-2.81
 17/01/2019 20:30:00,11.17,11,1,-2.77
 17/01/2019 20:45:00,11.19,11,1,-2.69
 17/01/2019 21:00:00,11.21,11,1,-2.68
 17/01/2019 21:15:00,11.18,11,1,-2.6
 17/01/2019 21:30:00,11.05,11,1,-2.55
 17/01/2019 21:45:00,11.11,11,1,-2.48
 17/01/2019 22:00:00,11.11,11,1,-2.43
 17/01/2019 22:15:00,11.12,11,1,-2.31
 17/01/2019 22:30:00,11.17,11,1,-2.13
 17/01/2019 22:45:00,11.17,11,1,-2.03
 17/01/2019 23:00:00,11.18,11,1,-2.01
 17/01/2019 23:15:00,11.11,11,1,-1.91
 17/01/2019 23:30:00,11.15,11,1,-1.88
 17/01/2019 23:45:00,11.17,11,1,-1.81
 18/01/2019 00:00:00,11.16,11,1,-1.77
 18/01/2019 00:15:00,11.04,11,1,-2.05
 18/01/2019 00:30:00,11.0,11,1,-2.25
 18/01/2019 00:45:00,10.98,11,1,-2.28
 18/01/2019 01:00:00,10.99,11,1,-2.16
 18/01/2019 01:15:00,10.99,11,1,-2.14
 18/01/2019 01:30:00,11.01,11,1,-2.14
 18/01/2019 01:45:00,11.03,11,1,-2.14
 18/01/2019 02:00:00,11.05,11,1,-2.14
 18/01/2019 02:15:00,11.06,11,1,-2.14
 18/01/2019 02:30:00,11.05,11,1,-2.14
 18/01/2019 02:45:00,11.05,11,1,-2.14
 18/01/2019 03:00:00,11.05,11,1,-2.2
 18/01/2019 03:15:00,11.05,11,1,-2.24
 18/01/2019 03:30:00,11.08,11,1,-2.24
 18/01/2019 03:45:00,11.1,11,1,-2.14
 18/01/2019 04:00:00,11.11,11,1,-2.14
 18/01/2019 04:15:00,11.11,11,1,-2.14
 18/01/2019 04:30:00,11.11,11,1,-2.07
 18/01/2019 04:45:00,11.11,11,1,-2.04
 18/01/2019 05:00:00,11.12,11,1,-2.04
 18/01/2019 05:15:00,11.16,11,1,-2.04
 18/01/2019 05:30:00,11.16,11,1,-2.04
 18/01/2019 05:45:00,11.16,11,1,-2.04
 18/01/2019 06:00:00,11.15,11,1,-2.05
 18/01/2019 06:15:00,11.0,11,1,-2.29
 18/01/2019 06:30:00,10.98,11,1,-2.36
 18/01/2019 06:45:00,11.04,11,1,-2.37
 18/01/2019 07:00:00,11.0,11,1,-2.6
 18/01/2019 07:15:00,10.97,11,1,-2.61
 18/01/2019 07:30:00,10.97,11,1,-2.61
 18/01/2019 07:45:00,10.97,11,1,-2.61
 18/01/2019 08:00:00,10.97,11,1,-2.61
 18/01/2019 08:15:00,10.97,11,1,-2.61
 18/01/2019 08:30:00,10.97,11,1,-2.61
 18/01/2019 08:45:00,10.97,11,1,-2.61
 18/01/2019 09:00:00,10.97,11,1,-2.61
 18/01/2019 09:15:00,10.97,11,1,-2.61
 18/01/2019 09:30:00,10.97,11,1,-2.61
 18/01/2019 09:45:00,10.97,11,1,-2.61
 18/01/2019 10:00:00,10.97,11,1,-2.61
 18/01/2019 10:15:00,11.15,11,1,-2.16
 18/01/2019 10:30:00,11.16,11,1,-2.11
 18/01/2019 10:45:00,11.16,11,1,-2.11
 18/01/2019 11:00:00,11.22,11,1,-1.88
 18/01/2019 11:15:00,11.23,11,1,-2.06
 18/01/2019 11:30:00,11.25,11,1,-1.93
 18/01/2019 11:45:00,11.24,11,1,-1.96
 18/01/2019 12:00:00,11.24,11,1,-1.94
 18/01/2019 12:15:00,11.23,11,1,-2.18
 18/01/2019 12:30:00,11.22,11,1,-2.28
 18/01/2019 12:45:00,11.22,11,1,-2.28
 18/01/2019 13:00:00,11.22,11,1,-2.28
 18/01/2019 13:15:00,11.21,11,1,-2.18
 18/01/2019 13:30:00,11.21,11,1,-2.18
 18/01/2019 13:45:00,11.21,11,1,-2.18
 18/01/2019 14:00:00,11.21,11,1,-2.18
 18/01/2019 14:15:00,11.21,11,1,-2.18
 18/01/2019 14:30:00,11.21,11,1,-2.18
 18/01/2019 14:45:00,11.21,11,1,-2.18
 18/01/2019 15:00:00,11.21,11,1,-2.18
 18/01/2019 15:15:00,11.21,11,1,-2.18
 18/01/2019 15:30:00,11.21,11,1,-2.18
 18/01/2019 15:45:00,11.21,11,1,-2.18
 18/01/2019 16:00:00,11.21,11,1,-2.18
 18/01/2019 16:15:00,11.21,11,1,-2.18
 18/01/2019 16:30:00,11.21,11,1,-2.18
 18/01/2019 16:45:00,11.21,11,1,-2.18
 18/01/2019 17:00:00,11.21,11,1,-2.18
 18/01/2019 17:15:00,11.21,11,1,-2.18
 18/01/2019 17:30:00,11.21,11,1,-2.18
 18/01/2019 17:45:00,11.21,11,1,-2.18
 18/01/2019 18:00:00,11.21,11,1,-2.18
 18/01/2019 18:15:00,11.21,11,1,-2.18
 18/01/2019 18:30:00,11.21,11,1,-2.18
 18/01/2019 18:45:00,11.21,11,1,-2.18
 18/01/2019 19:00:00,11.21,11,1,-2.18
 18/01/2019 19:15:00,11.21,11,1,-2.18
 18/01/2019 19:30:00,11.21,11,1,-2.18
 18/01/2019 19:45:00,11.21,11,1,-2.18
 18/01/2019 20:00:00,11.21,11,1,-2.18
 18/01/2019 20:15:00,11.21,11,1,-2.18
 18/01/2019 20:30:00,11.21,11,1,-2.18
 18/01/2019 20:45:00,11.21,11,1,-2.18
 18/01/2019 21:00:00,11.21,11,1,-2.18
 18/01/2019 21:15:00,11.21,11,1,-2.18
 18/01/2019 21:30:00,11.21,11,1,-2.18
 18/01/2019 21:45:00,11.21,11,1,-2.18
 18/01/2019 22:00:00,11.21,11,1,-2.18
 18/01/2019 22:15:00,11.21,11,1,-2.18
 18/01/2019 22:30:00,11.21,11,1,-2.18
 18/01/2019 22:45:00,11.21,11,1,-2.18
 18/01/2019 23:00:00,11.21,11,1,-2.18
 18/01/2019 23:15:00,11.21,11,1,-2.18
 18/01/2019 23:30:00,11.21,11,1,-2.18
 18/01/2019 23:45:00,11.21,11,1,-2.18
 19/01/2019 00:00:00,11.21,11,1,-2.18
 19/01/2019 00:15:00,11.21,11,1,-2.18
 19/01/2019 00:30:00,11.21,11,1,-2.18
 19/01/2019 00:45:00,11.21,11,1,-2.18
 19/01/2019 01:00:00,11.21,11,1,-2.18
 19/01/2019 01:15:00,11.21,11,1,-2.18
 19/01/2019 01:30:00,11.21,11,1,-2.18
 19/01/2019 01:45:00,11.21,11,1,-2.18
 19/01/2019 02:00:00,11.21,11,1,-2.18
 19/01/2019 02:15:00,11.21,11,1,-2.18
 19/01/2019 02:30:00,11.21,11,1,-2.18
 19/01/2019 02:45:00,11.21,11,1,-2.18
 19/01/2019 03:00:00,11.21,11,1,-2.18
 19/01/2019 03:15:00,11.21,11,1,-2.18
 19/01/2019 03:30:00,11.21,11,1,-2.18
 19/01/2019 03:45:00,11.21,11,1,-2.18
 19/01/2019 04:00:00,11.21,11,1,-2.18
 19/01/2019 04:15:00,11.21,11,1,-2.18
 19/01/2019 04:30:00,11.21,11,1,-2.18
 19/01/2019 04:45:00,11.21,11,1,-2.18
 19/01/2019 05:00:00,11.21,11,1,-2.18
 19/01/2019 05:15:00,11.21,11,1,-2.18
 19/01/2019 05:30:00,11.21,11,1,-2.18
 19/01/2019 05:45:00,11.21,11,1,-2.18
 19/01/2019 06:00:00,11.21,11,1,-2.18
 19/01/2019 06:15:00,11.21,11,1,-2.18
 19/01/2019 06:30:00,11.21,11,1,-2.18
 19/01/2019 06:45:00,11.21,11,1,-2.18
 19/01/2019 07:00:00,11.21,11,1,-2.18
 19/01/2019 07:15:00,11.21,11,1,-2.18
 19/01/2019 07:30:00,11.21,11,1,-2.18
 19/01/2019 07:45:00,11.21,11,1,-2.18
 19/01/2019 08:00:00,11.21,11,1,-2.18
 19/01/2019 08:15:00,11.21,11,1,-2.18
 19/01/2019 08:30:00,11.21,11,1,-2.18
 19/01/2019 08:45:00,11.21,11,1,-2.18
 19/01/2019 09:00:00,11.21,11,1,-2.18
 19/01/2019 09:15:00,11.21,11,1,-2.18
 19/01/2019 09:30:00,11.21,11,1,-2.18
 19/01/2019 09:45:00,11.21,11,1,-2.18
 19/01/2019 10:00:00,11.21,11,1,-2.18
 19/01/2019 10:15:00,11.21,11,1,-2.18
 19/01/2019 10:30:00,11.21,11,1,-2.18
 19/01/2019 10:45:00,11.21,11,1,-2.18
 19/01/2019 11:00:00,11.21,11,1,-2.18
 19/01/2019 11:15:00,11.21,11,1,-2.18
 19/01/2019 11:30:00,11.21,11,1,-2.18
 19/01/2019 11:45:00,11.21,11,1,-2.18
 19/01/2019 12:00:00,11.21,11,1,-2.18
 19/01/2019 12:15:00,11.21,11,1,-2.18
 19/01/2019 12:30:00,11.21,11,1,-2.18
 19/01/2019 12:45:00,11.21,11,1,-2.18
 19/01/2019 13:00:00,11.21,11,1,-2.18
 19/01/2019 13:15:00,11.21,11,1,-2.18
 19/01/2019 13:30:00,11.21,11,1,-2.18
 19/01/2019 13:45:00,11.21,11,1,-2.18
 19/01/2019 14:00:00,11.21,11,1,-2.18
 19/01/2019 14:15:00,11.21,11,1,-2.18
 19/01/2019 14:30:00,11.21,11,1,-2.18
 19/01/2019 14:45:00,11.21,11,1,-2.18
 19/01/2019 15:00:00,11.21,11,1,-2.18
 19/01/2019 15:15:00,11.21,11,1,-2.18
 19/01/2019 15:30:00,11.21,11,1,-2.18
 19/01/2019 15:45:00,11.21,11,1,-2.18
 19/01/2019 16:00:00,11.21,11,1,-2.18
 19/01/2019 16:15:00,11.21,11,1,-2.18
 19/01/2019 16:30:00,11.21,11,1,-2.18
 19/01/2019 16:45:00,11.21,11,1,-2.18
 19/01/2019 17:00:00,11.21,11,1,-2.18
 19/01/2019 17:15:00,11.21,11,1,-2.18
 19/01/2019 17:30:00,11.21,11,1,-2.18
 19/01/2019 17:45:00,11.21,11,1,-2.18
 19/01/2019 18:00:00,11.21,11,1,-2.18
 19/01/2019 18:15:00,11.21,11,1,-2.18
 19/01/2019 18:30:00,11.21,11,1,-2.18
 19/01/2019 18:45:00,11.21,11,1,-2.18
 19/01/2019 19:00:00,11.21,11,1,-2.18
 19/01/2019 19:15:00,11.21,11,1,-2.18
 19/01/2019 19:30:00,11.21,11,1,-2.18
 19/01/2019 19:45:00,11.21,11,1,-2.18
 19/01/2019 20:00:00,11.21,11,1,-2.18
 19/01/2019 20:15:00,11.21,11,1,-2.18
 19/01/2019 20:30:00,11.21,11,1,-2.18
 19/01/2019 20:45:00,11.21,11,1,-2.18
 19/01/2019 21:00:00,11.21,11,1,-2.18
 19/01/2019 21:15:00,11.21,11,1,-2.18
 19/01/2019 21:30:00,11.21,11,1,-2.18
 19/01/2019 21:45:00,11.21,11,1,-2.18
 19/01/2019 22:00:00,11.21,11,1,-2.18
 19/01/2019 22:15:00,11.21,11,1,-2.18
 19/01/2019 22:30:00,11.21,11,1,-2.18
 19/01/2019 22:45:00,11.21,11,1,-2.18
 19/01/2019 23:00:00,11.21,11,1,-2.18
 19/01/2019 23:15:00,11.21,11,1,-2.18
 19/01/2019 23:30:00,11.21,11,1,-2.18
 19/01/2019 23:45:00,11.21,11,1,-2.18
 20/01/2019 00:00:00,11.21,11,1,-2.18
 20/01/2019 00:15:00,11.21,11,1,-2.18
 20/01/2019 00:30:00,11.21,11,1,-2.18
 20/01/2019 00:45:00,11.21,11,1,-2.18
 20/01/2019 01:00:00,11.21,11,1,-2.18
 20/01/2019 01:15:00,11.21,11,1,-2.18
 20/01/2019 01:30:00,11.21,11,1,-2.18
 20/01/2019 01:45:00,11.21,11,1,-2.18
 20/01/2019 02:00:00,11.21,11,1,-2.18
 20/01/2019 02:15:00,11.21,11,1,-2.18
 20/01/2019 02:30:00,11.21,11,1,-2.18
 20/01/2019 02:45:00,11.21,11,1,-2.18
 20/01/2019 03:00:00,11.21,11,1,-2.18
 20/01/2019 03:15:00,11.21,11,1,-2.18
 20/01/2019 03:30:00,11.21,11,1,-2.18
 20/01/2019 03:45:00,11.21,11,1,-2.18
 20/01/2019 04:00:00,11.21,11,1,-2.18
 20/01/2019 04:15:00,11.21,11,1,-2.18
 20/01/2019 04:30:00,11.21,11,1,-2.18
 20/01/2019 04:45:00,11.21,11,1,-2.18
 20/01/2019 05:00:00,11.21,11,1,-2.18
 20/01/2019 05:15:00,11.21,11,1,-2.18
 20/01/2019 05:30:00,11.21,11,1,-2.18
 20/01/2019 05:45:00,11.21,11,1,-2.18
 20/01/2019 06:00:00,11.21,11,1,-2.18
 20/01/2019 06:15:00,11.21,11,1,-2.18
 20/01/2019 06:30:00,11.21,11,1,-2.18
 20/01/2019 06:45:00,11.21,11,1,-2.18
 20/01/2019 07:00:00,11.21,11,1,-2.18
 20/01/2019 07:15:00,11.21,11,1,-2.18
 20/01/2019 07:30:00,11.21,11,1,-2.18
 20/01/2019 07:45:00,11.21,11,1,-2.18
 20/01/2019 08:00:00,11.21,11,1,-2.18
 20/01/2019 08:15:00,11.21,11,1,-2.18
 20/01/2019 08:30:00,11.21,11,1,-2.18
 20/01/2019 08:45:00,11.21,11,1,-2.18
 20/01/2019 09:00:00,11.21,11,1,-2.18
 20/01/2019 09:15:00,11.21,11,1,-2.18
 20/01/2019 09:30:00,11.21,11,1,-2.18
 20/01/2019 09:45:00,11.21,11,1,-2.18
 20/01/2019 10:00:00,11.21,11,1,-2.18
 20/01/2019 10:15:00,11.21,11,1,-2.18
 20/01/2019 10:30:00,11.21,11,1,-2.18
 20/01/2019 10:45:00,11.21,11,1,-2.18
 20/01/2019 11:00:00,11.21,11,1,-2.18
 20/01/2019 11:15:00,11.21,11,1,-2.18
 20/01/2019 11:30:00,11.21,11,1,-2.18
 20/01/2019 11:45:00,11.21,11,1,-2.18
 20/01/2019 12:00:00,11.21,11,1,-2.18
 20/01/2019 12:15:00,11.21,11,1,-2.18
 20/01/2019 12:30:00,11.21,11,1,-2.18
 20/01/2019 12:45:00,11.21,11,1,-2.18
 20/01/2019 13:00:00,11.21,11,1,-2.18
 20/01/2019 13:15:00,11.21,11,1,-2.18
 20/01/2019 13:30:00,11.21,11,1,-2.18
 20/01/2019 13:45:00,11.21,11,1,-2.18
 20/01/2019 14:00:00,11.21,11,1,-2.18
 20/01/2019 14:15:00,11.21,11,1,-2.18
 20/01/2019 14:30:00,11.21,11,1,-2.18
 20/01/2019 14:45:00,11.21,11,1,-2.18
 20/01/2019 15:00:00,11.21,11,1,-2.18
 20/01/2019 15:15:00,11.21,11,1,-2.18
 20/01/2019 15:30:00,11.21,11,1,-2.18
 20/01/2019 15:45:00,11.21,11,1,-2.18
 20/01/2019 16:00:00,11.21,11,1,-2.18
 20/01/2019 16:15:00,11.21,11,1,-2.18
 20/01/2019 16:30:00,11.21,11,1,-2.18
 20/01/2019 16:45:00,11.21,11,1,-2.18
 20/01/2019 17:00:00,11.21,11,1,-2.18
 20/01/2019 17:15:00,11.21,11,1,-2.18
 20/01/2019 17:30:00,11.21,11,1,-2.18
 20/01/2019 17:45:00,11.21,11,1,-2.18
 20/01/2019 18:00:00,11.21,11,1,-2.18
 20/01/2019 18:15:00,11.21,11,1,-2.18
 20/01/2019 18:30:00,11.21,11,1,-2.18
 20/01/2019 18:45:00,11.21,11,1,-2.18
 20/01/2019 19:00:00,11.21,11,1,-2.18
 20/01/2019 19:15:00,11.21,11,1,-2.18
 20/01/2019 19:30:00,11.21,11,1,-2.18
 20/01/2019 19:45:00,11.21,11,1,-2.18
 20/01/2019 20:00:00,11.21,11,1,-2.18
 20/01/2019 20:15:00,11.21,11,1,-2.18
 20/01/2019 20:30:00,11.21,11,1,-2.18
 20/01/2019 20:45:00,11.21,11,1,-2.18
 20/01/2019 21:00:00,11.21,11,1,-2.18
 20/01/2019 21:15:00,11.21,11,1,-2.18
 20/01/2019 21:30:00,11.21,11,1,-2.18
 20/01/2019 21:45:00,11.21,11,1,-2.18
 20/01/2019 22:00:00,11.21,11,1,-2.18
 20/01/2019 22:15:00,11.21,11,1,-2.18
 20/01/2019 22:30:00,11.21,11,1,-2.18
 20/01/2019 22:45:00,11.21,11,1,-2.18
 20/01/2019 23:00:00,11.21,11,1,-2.18
 20/01/2019 23:15:00,11.21,11,1,-2.18
 20/01/2019 23:30:00,11.21,11,1,-2.18
 20/01/2019 23:45:00,11.21,11,1,-2.18
 21/01/2019 00:00:00,11.21,11,1,-2.18
 21/01/2019 00:00:00,11.21,11,1,-2.18
 21/01/2019 00:15:00,11.21,11,1,-2.18
 21/01/2019 00:30:00,11.21,11,1,-2.18
 21/01/2019 00:45:00,11.21,11,1,-2.18
 21/01/2019 01:00:00,11.21,11,1,-2.18
 21/01/2019 01:15:00,11.21,11,1,-2.18
 21/01/2019 01:30:00,11.21,11,1,-2.18
 21/01/2019 01:45:00,11.21,11,1,-2.18
 21/01/2019 02:00:00,11.21,11,1,-2.18
 21/01/2019 02:15:00,11.21,11,1,-2.18
 21/01/2019 02:30:00,11.21,11,1,-2.18
 21/01/2019 02:45:00,11.21,11,1,-2.18
 21/01/2019 03:00:00,11.21,11,1,-2.18
 21/01/2019 03:15:00,11.21,11,1,-2.18
 21/01/2019 03:30:00,11.21,11,1,-2.18
 21/01/2019 03:45:00,11.21,11,1,-2.18
 21/01/2019 04:00:00,11.21,11,1,-2.18
 21/01/2019 04:15:00,11.21,11,1,-2.18
 21/01/2019 04:30:00,11.21,11,1,-2.18
 21/01/2019 04:45:00,11.21,11,1,-2.18
 21/01/2019 05:00:00,11.21,11,1,-2.18
 21/01/2019 05:15:00,11.21,11,1,-2.18
 21/01/2019 05:30:00,11.21,11,1,-2.18
 21/01/2019 05:45:00,11.21,11,1,-2.18
 21/01/2019 06:00:00,11.21,11,1,-2.18
 21/01/2019 06:15:00,11.21,11,1,-2.18
 21/01/2019 06:30:00,11.21,11,1,-2.18
 21/01/2019 06:45:00,11.21,11,1,-2.18
 21/01/2019 07:00:00,11.21,11,1,-2.18
 21/01/2019 07:15:00,11.21,11,1,-2.18
 21/01/2019 07:30:00,11.21,11,1,-2.18
 21/01/2019 07:45:00,11.21,11,1,-2.18
 21/01/2019 08:00:00,11.21,11,1,-2.18
 21/01/2019 08:15:00,11.21,11,1,-2.18
 21/01/2019 08:30:00,11.21,11,1,-2.18
 21/01/2019 08:45:00,11.21,11,1,-2.18
 21/01/2019 09:00:00,11.18,11,1,-2.24
 21/01/2019 09:15:00,11.04,11,1,-2.35
 21/01/2019 09:30:00,11.05,11,1,-2.16
 21/01/2019 09:45:00,11.09,11,1,-1.5
 21/01/2019 10:00:00,11.14,11,1,-1.69
 21/01/2019 10:15:00,11.13,11,1,-1.81
 21/01/2019 10:30:00,11.14,11,1,-1.74
 21/01/2019 10:45:00,11.18,11,1,-0.85
 21/01/2019 11:00:00,11.21,11,1,-0.41
 21/01/2019 11:15:00,11.17,11,1,-1.01
 21/01/2019 11:30:00,11.23,11,1,-0.31
 21/01/2019 11:45:00,11.27,11,1,0.22
 21/01/2019 12:00:00,11.27,11,1,-0.17
 21/01/2019 12:15:00,11.22,11,1,-1.02
 21/01/2019 12:30:00,11.21,11,1,-1.41
 21/01/2019 12:45:00,11.21,11,1,-1.2
 21/01/2019 13:00:00,11.22,11,1,-0.94
 21/01/2019 13:15:00,11.22,11,1,-0.91
 21/01/2019 13:30:00,11.2,11,1,-1.25
 21/01/2019 13:45:00,11.18,11,1,-1.24
 21/01/2019 14:00:00,11.17,11,1,-1.09
 21/01/2019 14:15:00,11.13,11,1,-1.48
 21/01/2019 14:30:00,11.1,11,1,-1.68
 21/01/2019 14:45:00,11.09,11,1,-1.89
 21/01/2019 15:00:00,11.05,11,1,-1.9
 21/01/2019 15:15:00,11.1,11,1,-2.04
 21/01/2019 15:30:00,11.07,11,1,-2.28
 21/01/2019 15:45:00,11.05,11,1,-2.28
 21/01/2019 16:00:00,11.04,11,1,-2.24
 21/01/2019 16:15:00,11.01,11,1,-2.47
 21/01/2019 16:30:00,11.01,11,1,-2.57
 21/01/2019 16:45:00,11.03,11,1,-2.71
 21/01/2019 17:00:00,11.19,11,1,-2.8
 21/01/2019 17:15:00,11.21,11,1,-2.98
 21/01/2019 17:30:00,11.19,11,1,-3.1
 21/01/2019 17:45:00,11.19,11,1,-3.02
 21/01/2019 18:00:00,11.2,11,1,-3.1
 21/01/2019 18:15:00,11.18,11,1,-3.15
 21/01/2019 18:30:00,11.08,11,1,-3.09
 21/01/2019 18:45:00,11.06,11,1,-2.99
 21/01/2019 19:00:00,11.07,11,1,-2.94
 21/01/2019 19:15:00,11.11,11,1,-2.95
 21/01/2019 19:30:00,11.12,11,1,-2.95
 21/01/2019 19:45:00,11.12,11,1,-2.84
 21/01/2019 20:00:00,11.18,11,1,-2.76
 21/01/2019 20:15:00,11.13,11,1,-2.73
 21/01/2019 20:30:00,11.11,11,1,-2.67
 21/01/2019 20:45:00,11.11,11,1,-2.52
 21/01/2019 21:00:00,11.1,11,1,-2.41
 21/01/2019 21:15:00,11.03,11,1,-2.41
 21/01/2019 21:30:00,11.06,11,1,-2.38
 21/01/2019 21:45:00,11.12,11,1,-2.34
 21/01/2019 22:00:00,11.14,11,1,-2.2
 21/01/2019 22:15:00,11.08,11,1,-2.13
 21/01/2019 22:30:00,11.07,11,1,-2.04
 21/01/2019 22:45:00,11.08,11,1,-2.0
 21/01/2019 23:00:00,11.11,11,1,-1.91
 21/01/2019 23:15:00,11.1,11,1,-1.9
 21/01/2019 23:30:00,11.13,11,1,-1.77
 21/01/2019 23:45:00,11.13,11,1,-1.77
 22/01/2019 00:00:00,11.16,11,1,-1.77
 22/01/2019 00:15:00,11.05,11,1,-2.03
 22/01/2019 00:30:00,11.03,11,1,-2.24
 22/01/2019 00:45:00,11.02,11,1,-2.16
 22/01/2019 01:00:00,11.0,11,1,-2.11
 22/01/2019 01:15:00,11.05,11,1,-2.11
 22/01/2019 01:30:00,11.07,11,1,-2.11
 22/01/2019 01:45:00,11.08,11,1,-2.11
 22/01/2019 02:00:00,11.1,11,1,-2.11
 22/01/2019 02:15:00,11.07,11,1,-2.11
 22/01/2019 02:30:00,11.09,11,1,-2.13
 22/01/2019 02:45:00,11.09,11,1,-2.14
 22/01/2019 03:00:00,11.12,11,1,-2.14
 22/01/2019 03:15:00,11.13,11,1,-2.14
 22/01/2019 03:30:00,11.14,11,1,-2.14
 22/01/2019 03:45:00,11.15,11,1,-2.15
 22/01/2019 04:00:00,11.08,11,1,-2.0
 22/01/2019 04:15:00,11.06,11,1,-2.01
 22/01/2019 04:30:00,11.06,11,1,-2.01
 22/01/2019 04:45:00,11.04,11,1,-2.01
 22/01/2019 05:00:00,11.09,11,1,-2.01
 22/01/2019 05:15:00,11.11,11,1,-2.07
 22/01/2019 05:30:00,11.09,11,1,-2.08
 22/01/2019 05:45:00,11.08,11,1,-2.07
 22/01/2019 06:00:00,11.06,11,1,-2.11
 22/01/2019 06:15:00,11.06,11,1,-2.29
 22/01/2019 06:30:00,11.11,11,1,-2.48
 22/01/2019 06:45:00,11.08,11,1,-2.53
 22/01/2019 07:00:00,11.09,11,1,-2.55
 22/01/2019 07:15:00,11.0,11,1,-2.65
 22/01/2019 07:30:00,11.01,11,1,-2.62
 22/01/2019 07:45:00,11.05,11,1,-2.72
 22/01/2019 08:00:00,11.03,11,1,-2.68
 22/01/2019 08:15:00,11.05,11,1,-2.7
 22/01/2019 08:30:00,11.07,11,1,-2.41
 22/01/2019 08:45:00,11.07,11,1,-2.22
 22/01/2019 09:00:00,11.09,11,1,-2.04
 22/01/2019 09:15:00,11.04,11,1,-2.14
 22/01/2019 09:30:00,11.07,11,1,-1.86
 22/01/2019 09:45:00,11.09,11,1,-1.82
 22/01/2019 10:00:00,11.12,11,1,-1.76
 22/01/2019 10:15:00,11.13,11,1,-1.84
 22/01/2019 10:30:00,11.11,11,1,-1.99
 22/01/2019 10:45:00,11.1,11,1,-2.09
 22/01/2019 11:00:00,11.09,11,1,-2.14
 22/01/2019 11:15:00,11.06,11,1,-2.23
 22/01/2019 11:30:00,11.05,11,1,-2.28
 22/01/2019 11:45:00,11.07,11,1,-2.1
 22/01/2019 12:00:00,11.1,11,1,-1.77
 22/01/2019 12:15:00,11.14,11,1,-1.5
 22/01/2019 12:30:00,11.1,11,1,-1.86
 22/01/2019 12:45:00,11.1,11,1,-1.93
 22/01/2019 13:00:00,11.07,11,1,-2.15
 22/01/2019 13:15:00,11.05,11,1,-2.29
 22/01/2019 13:30:00,11.06,11,1,-2.33
 22/01/2019 13:45:00,11.03,11,1,-2.27
 22/01/2019 14:00:00,11.01,11,1,-2.22
 22/01/2019 14:15:00,11.06,11,1,-1.59
 22/01/2019 14:30:00,11.07,11,1,-1.71
 22/01/2019 14:45:00,11.05,11,1,-2.14
 22/01/2019 15:00:00,11.07,11,1,-2.16
 22/01/2019 15:15:00,11.11,11,1,-1.99
 22/01/2019 15:30:00,11.09,11,1,-2.26
 22/01/2019 15:45:00,11.06,11,1,-2.49
 22/01/2019 16:00:00,11.03,11,1,-2.49
 22/01/2019 16:15:00,11.02,11,1,-2.62
 22/01/2019 16:30:00,11.01,11,1,-2.71
 22/01/2019 16:45:00,11.01,11,1,-2.85
 22/01/2019 17:00:00,11.09,11,1,-2.98
 22/01/2019 17:15:00,11.18,11,1,-3.14
 22/01/2019 17:30:00,11.15,11,1,-3.26
 22/01/2019 17:45:00,11.15,11,1,-3.25
 22/01/2019 18:00:00,11.16,11,1,-3.21
 22/01/2019 18:15:00,11.18,11,1,-3.18
 22/01/2019 18:30:00,11.2,11,1,-3.19
 22/01/2019 18:45:00,11.2,11,1,-3.18
 22/01/2019 19:00:00,11.15,11,1,-3.12
 22/01/2019 19:15:00,11.14,11,1,-3.15
 22/01/2019 19:30:00,11.17,11,1,-3.07
 22/01/2019 19:45:00,11.17,11,1,-2.95
 22/01/2019 20:00:00,11.21,11,1,-2.86
 22/01/2019 20:15:00,11.22,11,1,-2.82
 22/01/2019 20:30:00,11.14,11,1,-2.82
 22/01/2019 20:45:00,11.12,11,1,-2.66
 22/01/2019 21:00:00,11.12,11,1,-2.6
 22/01/2019 21:15:00,11.1,11,1,-2.51
 22/01/2019 21:30:00,11.08,11,1,-2.49
 22/01/2019 21:45:00,11.08,11,1,-2.39
 22/01/2019 22:00:00,11.11,11,1,-2.34
 22/01/2019 22:15:00,11.15,11,1,-2.32
 22/01/2019 22:30:00,11.17,11,1,-2.13
 22/01/2019 22:45:00,11.08,11,1,-1.98
 22/01/2019 23:00:00,11.12,11,1,-1.96
 22/01/2019 23:15:00,11.14,11,1,-1.9
 22/01/2019 23:30:00,11.17,11,1,-1.87
 22/01/2019 23:45:00,11.17,11,1,-1.79
 23/01/2019 00:00:00,11.2,11,1,-1.74
 23/01/2019 00:15:00,11.08,11,1,-2.04
 23/01/2019 00:30:00,11.06,11,1,-2.14
 23/01/2019 00:45:00,11.03,11,1,-2.19
 23/01/2019 01:00:00,11.03,11,1,-2.24
 23/01/2019 01:15:00,11.06,11,1,-2.18
 23/01/2019 01:30:00,11.07,11,1,-2.21
 23/01/2019 01:45:00,11.08,11,1,-2.18
 23/01/2019 02:00:00,11.1,11,1,-2.08
 23/01/2019 02:15:00,11.09,11,1,-2.2
 23/01/2019 02:30:00,11.11,11,1,-2.18
 23/01/2019 02:45:00,11.11,11,1,-2.23
 23/01/2019 03:00:00,11.12,11,1,-2.24
 23/01/2019 03:15:00,11.12,11,1,-2.24
 23/01/2019 03:30:00,11.14,11,1,-2.24
 23/01/2019 03:45:00,11.11,11,1,-2.21
 23/01/2019 04:00:00,11.05,11,1,-2.14
 23/01/2019 04:15:00,11.05,11,1,-2.13
 23/01/2019 04:30:00,11.05,11,1,-2.06
 23/01/2019 04:45:00,11.07,11,1,-2.12
 23/01/2019 05:00:00,11.06,11,1,-2.04
 23/01/2019 05:15:00,11.07,11,1,-2.06
 23/01/2019 05:30:00,11.13,11,1,-2.08
 23/01/2019 05:45:00,11.12,11,1,-2.1
 23/01/2019 06:00:00,11.09,11,1,-2.14
 23/01/2019 06:15:00,11.14,11,1,-2.33
 23/01/2019 06:30:00,11.18,11,1,-2.38
 23/01/2019 06:45:00,11.13,11,1,-2.5
 23/01/2019 07:00:00,11.1,11,1,-2.72
 23/01/2019 07:15:00,11.08,11,1,-2.75
 23/01/2019 07:30:00,11.03,11,1,-2.79
 23/01/2019 07:45:00,11.02,11,1,-2.83
 23/01/2019 08:00:00,11.01,11,1,-2.86
 23/01/2019 08:15:00,11.01,11,1,-2.71
 23/01/2019 08:30:00,11.03,11,1,-2.58
 23/01/2019 08:45:00,11.05,11,1,-2.23
 23/01/2019 09:00:00,11.06,11,1,-2.04
 23/01/2019 09:15:00,11.08,11,1,-1.75
 23/01/2019 09:30:00,11.12,11,1,-1.43
 23/01/2019 09:45:00,11.16,11,1,-1.08
 23/01/2019 10:00:00,11.21,11,1,-0.5
 23/01/2019 10:15:00,11.23,11,2,-0.31
 23/01/2019 10:30:00,11.24,11,2,-0.64
 23/01/2019 10:45:00,11.27,11,2,-0.4
 23/01/2019 11:00:00,11.3,11,2,0.36
 23/01/2019 11:15:00,11.15,11,2,-0.24
 23/01/2019 11:30:00,11.14,11,2,-0.34
 23/01/2019 11:45:00,11.11,11,2,-0.39
 23/01/2019 12:00:00,11.15,11,2,0.77
 23/01/2019 12:15:00,11.13,11,2,0.32
 23/01/2019 12:30:00,11.11,11,2,-0.33
 23/01/2019 12:45:00,11.1,11,2,-0.84
 23/01/2019 13:00:00,11.08,11,2,-1.03
 23/01/2019 13:15:00,11.08,11,2,-0.65
 23/01/2019 13:30:00,11.08,11,2,-1.12
 23/01/2019 13:45:00,11.07,11,2,-1.11
 23/01/2019 14:00:00,11.08,11,2,-1.06
 23/01/2019 14:15:00,11.05,11,2,-1.29
 23/01/2019 14:30:00,11.05,11,2,-1.6
 23/01/2019 14:45:00,11.03,11,2,-1.72
 23/01/2019 15:00:00,11.01,11,2,-1.8
 23/01/2019 15:15:00,11.02,11,2,-1.92
 23/01/2019 15:30:00,11.01,11,2,-2.13
 23/01/2019 15:45:00,11.0,11,2,-2.24
 23/01/2019 16:00:00,11.06,11,2,-2.36
 23/01/2019 16:15:00,11.03,11,2,-2.58
 23/01/2019 16:30:00,11.0,11,2,-2.63
 23/01/2019 16:45:00,10.99,11,2,-2.82
 23/01/2019 17:00:00,11.1,11,2,-2.98
 23/01/2019 17:15:00,11.17,11,2,-3.12
 23/01/2019 17:30:00,11.16,11,2,-3.15
 23/01/2019 17:45:00,11.15,11,2,-3.19
 23/01/2019 18:00:00,11.15,11,2,-3.32
 23/01/2019 18:15:00,11.16,11,2,-3.35
 23/01/2019 18:30:00,11.18,11,2,-3.25
 23/01/2019 18:45:00,11.19,11,2,-3.21
 23/01/2019 19:00:00,11.15,11,2,-3.22
 23/01/2019 19:15:00,11.13,11,2,-3.06
 23/01/2019 19:30:00,11.15,11,2,-3.05
 23/01/2019 19:45:00,11.18,11,2,-3.0
 23/01/2019 20:00:00,11.19,11,2,-2.91
 23/01/2019 20:15:00,11.08,11,2,-2.87
 23/01/2019 20:30:00,11.12,11,2,-2.81
 23/01/2019 20:45:00,11.1,11,2,-2.76
 23/01/2019 21:00:00,11.04,11,2,-2.63
 23/01/2019 21:15:00,11.05,11,2,-2.59
 23/01/2019 21:30:00,11.07,11,2,-2.55
 23/01/2019 21:45:00,11.07,11,2,-2.49
 23/01/2019 22:00:00,11.11,11,2,-2.39
 23/01/2019 22:15:00,11.15,11,2,-2.31
 23/01/2019 22:30:00,11.18,11,2,-2.25
 23/01/2019 22:45:00,11.19,11,2,-2.09
 23/01/2019 23:00:00,11.12,11,2,-2.0
 23/01/2019 23:15:00,11.14,11,2,-1.97
 23/01/2019 23:30:00,11.16,11,2,-1.88
 23/01/2019 23:45:00,11.16,11,2,-1.84
 24/01/2019 00:00:00,11.17,11,2,-1.84
 24/01/2019 00:15:00,11.05,11,2,-2.11
 24/01/2019 00:30:00,11.04,11,2,-2.26
 24/01/2019 00:45:00,11.01,11,2,-2.26
 24/01/2019 01:00:00,11.02,11,2,-2.19
 24/01/2019 01:15:00,11.05,11,2,-2.24
 24/01/2019 01:30:00,11.06,11,2,-2.24
 24/01/2019 01:45:00,11.08,11,2,-2.24
 24/01/2019 02:00:00,11.1,11,2,-2.19
 24/01/2019 02:15:00,11.07,11,2,-2.26
 24/01/2019 02:30:00,11.07,11,2,-2.21
 24/01/2019 02:45:00,11.08,11,2,-2.24
 24/01/2019 03:00:00,11.1,11,2,-2.24
 24/01/2019 03:15:00,11.11,11,2,-2.24
 24/01/2019 03:30:00,11.14,11,2,-2.24
 24/01/2019 03:45:00,11.15,11,2,-2.15
 24/01/2019 04:00:00,11.14,11,2,-2.11
 24/01/2019 04:15:00,11.09,11,2,-2.11
 24/01/2019 04:30:00,11.11,11,2,-2.11
 24/01/2019 04:45:00,11.11,11,2,-2.11
 24/01/2019 05:00:00,11.1,11,2,-2.11
 24/01/2019 05:15:00,11.06,11,2,-2.06
 24/01/2019 05:30:00,11.06,11,2,-2.08
 24/01/2019 05:45:00,11.06,11,2,-2.17
 24/01/2019 06:00:00,11.05,11,2,-2.14
 24/01/2019 06:15:00,11.14,11,2,-2.31
 24/01/2019 06:30:00,11.19,11,2,-2.38
 24/01/2019 06:45:00,11.14,11,2,-2.49
 24/01/2019 07:00:00,11.1,11,2,-2.67
 24/01/2019 07:15:00,11.12,11,2,-2.62
 24/01/2019 07:30:00,11.06,11,2,-2.68
 24/01/2019 07:45:00,11.01,11,2,-2.72
 24/01/2019 08:00:00,10.99,11,2,-2.75
 24/01/2019 08:15:00,11.02,11,2,-2.75
 24/01/2019 08:30:00,11.21,11,2,-2.72
 24/01/2019 08:45:00,11.24,11,2,-2.6
 24/01/2019 09:00:00,11.22,11,2,-2.58
 24/01/2019 09:15:00,11.21,11,2,-2.51
 24/01/2019 09:30:00,11.21,11,2,-2.47
 24/01/2019 09:45:00,11.18,11,2,-2.35
 24/01/2019 10:00:00,11.21,11,2,-2.43
 24/01/2019 10:15:00,11.21,11,2,-2.52
 24/01/2019 10:30:00,11.23,11,2,-2.41
 24/01/2019 10:45:00,11.24,11,2,-2.34
 24/01/2019 11:00:00,11.24,11,2,-2.28
 24/01/2019 11:15:00,11.26,11,2,-2.04
 24/01/2019 11:30:00,11.19,11,2,-1.93
 24/01/2019 11:45:00,11.13,11,2,-2.13
 24/01/2019 12:00:00,11.13,11,2,-2.11
