DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 24/01/2019 12:15:00,11.13,11,2,-2.0
 24/01/2019 12:30:00,11.15,11,2,-1.98
 24/01/2019 12:45:00,11.15,11,2,-2.09
 24/01/2019 13:00:00,11.19,11,2,-2.06
 24/01/2019 13:15:00,11.21,11,2,-2.1
 24/01/2019 13:30:00,11.25,11,2,-2.01
 24/01/2019 13:45:00,11.23,11,2,-1.84
 24/01/2019 14:00:00,11.13,11,2,-1.98
 24/01/2019 14:15:00,11.1,11,2,-2.0
 24/01/2019 14:30:00,11.11,11,2,-2.1
 24/01/2019 14:45:00,11.1,11,2,-2.1
 24/01/2019 15:00:00,11.1,11,2,-2.19
 24/01/2019 15:15:00,11.13,11,2,-2.1
 24/01/2019 15:30:00,11.13,11,2,-2.2
 24/01/2019 15:45:00,11.13,11,2,-2.18
 24/01/2019 16:00:00,11.11,11,2,-2.37
 24/01/2019 16:15:00,11.08,11,2,-2.52
 24/01/2019 16:30:00,11.07,11,2,-2.65
 24/01/2019 16:45:00,11.06,11,2,-2.8
 24/01/2019 17:00:00,11.02,11,2,-2.88
 24/01/2019 17:15:00,10.99,11,2,-3.01
 24/01/2019 17:30:00,11.07,11,2,-3.11
 24/01/2019 17:45:00,11.1,11,2,-3.09
 24/01/2019 18:00:00,11.07,11,2,-3.11
 24/01/2019 18:15:00,11.06,11,2,-3.08
 24/01/2019 18:30:00,11.09,11,2,-3.03
 24/01/2019 18:45:00,11.09,11,2,-3.09
 24/01/2019 19:00:00,11.12,11,2,-3.04
 24/01/2019 19:15:00,11.12,11,2,-3.06
 24/01/2019 19:30:00,11.16,11,2,-2.99
 24/01/2019 19:45:00,11.17,11,2,-2.92
 24/01/2019 20:00:00,11.19,11,2,-2.88
 24/01/2019 20:15:00,11.21,11,2,-2.79
 24/01/2019 20:30:00,11.21,11,2,-2.72
 24/01/2019 20:45:00,11.21,11,2,-2.63
 24/01/2019 21:00:00,11.18,11,2,-2.51
 24/01/2019 21:15:00,11.13,11,2,-2.48
 24/01/2019 21:30:00,11.07,11,2,-2.38
 24/01/2019 21:45:00,11.13,11,2,-2.34
 24/01/2019 22:00:00,11.16,11,2,-2.32
 24/01/2019 22:15:00,11.15,11,2,-2.15
 24/01/2019 22:30:00,11.15,11,2,-2.11
 24/01/2019 22:45:00,11.13,11,2,-1.99
 24/01/2019 23:00:00,11.16,11,2,-1.86
 24/01/2019 23:15:00,11.14,11,2,-1.79
 24/01/2019 23:30:00,11.18,11,2,-1.71
 24/01/2019 23:45:00,11.2,11,2,-1.71
 25/01/2019 00:00:00,11.14,11,2,-1.67
 25/01/2019 00:15:00,11.09,11,2,-1.98
 25/01/2019 00:30:00,11.09,11,2,-2.11
 25/01/2019 00:45:00,11.06,11,2,-2.11
 25/01/2019 01:00:00,11.06,11,2,-2.11
 25/01/2019 01:15:00,11.08,11,2,-2.11
 25/01/2019 01:30:00,11.1,11,2,-2.11
 25/01/2019 01:45:00,11.11,11,2,-2.11
 25/01/2019 02:00:00,11.12,11,2,-2.05
 25/01/2019 02:15:00,11.09,11,2,-2.08
 25/01/2019 02:30:00,11.09,11,2,-2.13
 25/01/2019 02:45:00,11.08,11,2,-2.08
 25/01/2019 03:00:00,11.1,11,2,-2.08
 25/01/2019 03:15:00,11.09,11,2,-2.08
 25/01/2019 03:30:00,11.11,11,2,-2.08
 25/01/2019 03:45:00,11.13,11,2,-1.97
 25/01/2019 04:00:00,11.13,11,2,-2.04
 25/01/2019 04:15:00,11.11,11,2,-2.0
 25/01/2019 04:30:00,11.12,11,2,-1.91
 25/01/2019 04:45:00,11.11,11,2,-1.91
 25/01/2019 05:00:00,11.12,11,2,-1.93
 25/01/2019 05:15:00,11.07,11,2,-1.97
 25/01/2019 05:30:00,11.09,11,2,-1.99
 25/01/2019 05:45:00,11.07,11,2,-1.95
 25/01/2019 06:00:00,11.06,11,2,-1.94
 25/01/2019 06:15:00,11.09,11,2,-2.13
 25/01/2019 06:30:00,11.08,11,2,-2.18
 25/01/2019 06:45:00,11.06,11,2,-2.28
 25/01/2019 07:00:00,11.02,11,2,-2.41
 25/01/2019 07:15:00,10.98,11,2,-2.44
 25/01/2019 07:30:00,10.98,11,2,-2.42
 25/01/2019 07:45:00,11.01,11,2,-2.55
 25/01/2019 08:00:00,11.06,11,2,-2.61
 25/01/2019 08:15:00,11.02,11,2,-2.55
 25/01/2019 08:30:00,11.01,11,2,-2.48
 25/01/2019 08:45:00,11.02,11,2,-2.48
 25/01/2019 09:00:00,11.02,11,2,-2.36
 25/01/2019 09:15:00,11.03,11,2,-2.2
 25/01/2019 09:30:00,11.05,11,2,-2.17
 25/01/2019 09:45:00,11.06,11,2,-1.91
 25/01/2019 10:00:00,11.1,11,2,-1.85
 25/01/2019 10:15:00,11.15,11,2,-1.89
 25/01/2019 10:30:00,11.16,11,2,-1.75
 25/01/2019 10:45:00,11.17,11,2,-1.76
 25/01/2019 11:00:00,11.18,11,2,-1.66
 25/01/2019 11:15:00,11.18,11,2,-1.35
 25/01/2019 11:30:00,11.17,11,2,-1.51
 25/01/2019 11:45:00,11.17,11,2,-1.85
 25/01/2019 12:00:00,11.16,11,2,-1.82
 25/01/2019 12:15:00,11.18,11,2,-1.4
 25/01/2019 12:30:00,11.21,11,2,-1.28
 25/01/2019 12:45:00,11.23,11,2,-1.24
 25/01/2019 13:00:00,11.23,11,2,-1.57
 25/01/2019 13:15:00,11.14,11,2,-1.4
 25/01/2019 13:30:00,11.09,11,2,-1.64
 25/01/2019 13:45:00,11.07,11,2,-1.77
 25/01/2019 14:00:00,11.07,11,2,-1.8
 25/01/2019 14:15:00,11.06,11,2,-1.7
 25/01/2019 14:30:00,11.05,11,2,-1.88
 25/01/2019 14:45:00,11.04,11,2,-1.93
 25/01/2019 15:00:00,11.04,11,2,-2.1
 25/01/2019 15:15:00,11.03,11,2,-2.14
 25/01/2019 15:30:00,11.03,11,2,-2.16
 25/01/2019 15:45:00,11.0,11,2,-2.23
 25/01/2019 16:00:00,10.96,11,2,-2.31
 25/01/2019 16:15:00,10.98,11,2,-2.2
 25/01/2019 16:30:00,11.01,11,2,-2.22
 25/01/2019 16:45:00,11.08,11,2,-2.41
 25/01/2019 17:00:00,11.03,11,2,-2.58
 25/01/2019 17:15:00,11.0,11,2,-2.73
 25/01/2019 17:30:00,11.07,11,2,-2.92
 25/01/2019 17:45:00,11.08,11,2,-2.94
 25/01/2019 18:00:00,11.09,11,2,-3.05
 25/01/2019 18:15:00,11.1,11,2,-3.08
 25/01/2019 18:30:00,11.11,11,2,-3.05
 25/01/2019 18:45:00,11.13,11,2,-3.11
 25/01/2019 19:00:00,11.16,11,2,-2.93
 25/01/2019 19:15:00,11.18,11,2,-2.9
 25/01/2019 19:30:00,11.2,11,2,-2.81
 25/01/2019 19:45:00,11.19,11,2,-2.71
 25/01/2019 20:00:00,11.16,11,2,-2.65
 25/01/2019 20:15:00,11.17,11,2,-2.65
 25/01/2019 20:30:00,11.2,11,2,-2.63
 25/01/2019 20:45:00,11.19,11,2,-2.59
 25/01/2019 21:00:00,11.2,11,2,-2.5
 25/01/2019 21:15:00,11.14,11,2,-2.48
 25/01/2019 21:30:00,11.04,11,2,-2.35
 25/01/2019 21:45:00,11.04,11,2,-2.31
 25/01/2019 22:00:00,11.01,11,2,-2.26
 25/01/2019 22:15:00,10.99,11,2,-2.18
 25/01/2019 22:30:00,11.07,11,2,-2.08
 25/01/2019 22:45:00,11.09,11,2,-2.05
 25/01/2019 23:00:00,11.13,11,2,-2.04
 25/01/2019 23:15:00,11.11,11,2,-1.96
 25/01/2019 23:30:00,11.11,11,2,-1.85
 25/01/2019 23:45:00,11.12,11,2,-1.88
 26/01/2019 00:00:00,11.13,11,2,-1.84
 26/01/2019 00:15:00,11.0,11,2,-2.12
 26/01/2019 00:30:00,10.99,11,2,-2.14
 26/01/2019 00:45:00,11.05,11,2,-2.14
 26/01/2019 01:00:00,11.13,11,2,-2.14
 26/01/2019 01:15:00,11.18,11,2,-2.15
 26/01/2019 01:30:00,11.21,11,2,-2.14
 26/01/2019 01:45:00,11.17,11,2,-2.08
 26/01/2019 02:00:00,11.19,11,2,-2.08
 26/01/2019 02:15:00,11.18,11,2,-2.14
 26/01/2019 02:30:00,11.18,11,2,-2.11
 26/01/2019 02:45:00,11.1,11,2,-2.01
 26/01/2019 03:00:00,11.12,11,2,-2.01
 26/01/2019 03:15:00,11.14,11,2,-2.04
 26/01/2019 03:30:00,11.07,11,2,-2.01
 26/01/2019 03:45:00,11.04,11,2,-1.95
 26/01/2019 04:00:00,11.05,11,2,-1.9
 26/01/2019 04:15:00,11.05,11,2,-1.91
 26/01/2019 04:30:00,11.07,11,2,-1.89
 26/01/2019 04:45:00,11.06,11,2,-1.81
 26/01/2019 05:00:00,11.08,11,2,-1.81
 26/01/2019 05:15:00,11.06,11,2,-1.81
 26/01/2019 05:30:00,11.05,11,2,-1.81
 26/01/2019 05:45:00,11.03,11,2,-1.88
 26/01/2019 06:00:00,11.05,11,2,-1.95
 26/01/2019 06:15:00,11.07,11,2,-1.98
 26/01/2019 06:30:00,11.05,11,2,-2.02
 26/01/2019 06:45:00,11.04,11,2,-2.07
 26/01/2019 07:00:00,11.02,11,2,-2.11
 26/01/2019 07:15:00,11.01,11,2,-2.08
 26/01/2019 07:30:00,11.06,11,2,-2.1
 26/01/2019 07:45:00,11.03,11,2,-2.16
 26/01/2019 08:00:00,11.01,11,2,-2.26
 26/01/2019 08:15:00,11.0,11,2,-2.31
 26/01/2019 08:30:00,11.01,11,2,-2.31
 26/01/2019 08:45:00,11.08,11,2,-2.32
 26/01/2019 09:00:00,11.06,11,2,-2.24
 26/01/2019 09:15:00,11.08,11,2,-2.2
 26/01/2019 09:30:00,11.08,11,2,-2.27
 26/01/2019 09:45:00,11.08,11,2,-2.18
 26/01/2019 10:00:00,11.08,11,2,-2.04
 26/01/2019 10:15:00,11.09,11,2,-2.01
 26/01/2019 10:30:00,11.1,11,2,-2.11
 26/01/2019 10:45:00,11.14,11,2,-1.85
 26/01/2019 11:00:00,11.14,11,2,-1.92
 26/01/2019 11:15:00,11.14,11,2,-1.69
 26/01/2019 11:30:00,11.15,11,2,-1.58
 26/01/2019 11:45:00,11.15,11,2,-1.66
 26/01/2019 12:00:00,11.18,11,2,-1.7
 26/01/2019 12:15:00,11.19,11,2,-1.56
 26/01/2019 12:30:00,11.21,11,2,-1.68
 26/01/2019 12:45:00,11.23,11,2,-1.58
 26/01/2019 13:00:00,11.25,11,2,-1.57
 26/01/2019 13:15:00,11.21,11,2,-1.68
 26/01/2019 13:30:00,11.09,11,2,-1.87
 26/01/2019 13:45:00,11.09,11,2,-1.75
 26/01/2019 14:00:00,11.11,11,2,-1.77
 26/01/2019 14:15:00,11.09,11,2,-1.88
 26/01/2019 14:30:00,11.02,11,2,-2.05
 26/01/2019 14:45:00,11.02,11,2,-2.06
 26/01/2019 15:00:00,11.0,11,2,-2.22
 26/01/2019 15:15:00,11.02,11,2,-2.3
 26/01/2019 15:30:00,11.01,11,2,-2.37
 26/01/2019 15:45:00,10.99,11,2,-2.37
 26/01/2019 16:00:00,11.03,11,2,-2.39
 26/01/2019 16:15:00,11.07,11,2,-2.44
 26/01/2019 16:30:00,11.15,11,2,-2.49
 26/01/2019 16:45:00,11.11,11,2,-2.66
 26/01/2019 17:00:00,11.07,11,2,-2.8
 26/01/2019 17:15:00,11.03,11,2,-2.96
 26/01/2019 17:30:00,10.98,11,2,-3.04
 26/01/2019 17:45:00,10.96,11,2,-3.05
 26/01/2019 18:00:00,10.98,11,2,-3.07
 26/01/2019 18:15:00,10.99,11,2,-3.03
 26/01/2019 18:30:00,11.02,11,2,-3.07
 26/01/2019 18:45:00,11.05,11,2,-3.02
 26/01/2019 19:00:00,11.06,11,2,-2.96
 26/01/2019 19:15:00,11.09,11,2,-2.93
 26/01/2019 19:30:00,11.12,11,2,-2.85
 26/01/2019 19:45:00,11.16,11,2,-2.71
 26/01/2019 20:00:00,11.15,11,2,-2.68
 26/01/2019 20:15:00,11.14,11,2,-2.71
 26/01/2019 20:30:00,11.18,11,2,-2.61
 26/01/2019 20:45:00,11.1,11,2,-2.51
 26/01/2019 21:00:00,11.12,11,2,-2.45
 26/01/2019 21:15:00,11.03,11,2,-2.38
 26/01/2019 21:30:00,11.02,11,2,-2.31
 26/01/2019 21:45:00,11.04,11,2,-2.25
 26/01/2019 22:00:00,11.05,11,2,-2.16
 26/01/2019 22:15:00,11.09,11,2,-2.15
 26/01/2019 22:30:00,11.11,11,2,-2.08
 26/01/2019 22:45:00,11.05,11,2,-1.98
 26/01/2019 23:00:00,11.07,11,2,-1.94
 26/01/2019 23:15:00,11.09,11,2,-1.94
 26/01/2019 23:30:00,11.1,11,2,-1.89
 26/01/2019 23:45:00,11.11,11,2,-1.85
 27/01/2019 00:00:00,11.13,11,2,-1.84
 27/01/2019 00:15:00,11.05,11,2,-2.09
 27/01/2019 00:30:00,11.04,11,2,-2.24
 27/01/2019 00:45:00,11.03,11,2,-2.23
 27/01/2019 01:00:00,11.04,11,2,-2.21
 27/01/2019 01:15:00,11.07,11,2,-2.19
 27/01/2019 01:30:00,11.05,11,2,-2.1
 27/01/2019 01:45:00,11.04,11,2,-2.08
 27/01/2019 02:00:00,11.13,11,2,-2.08
 27/01/2019 02:15:00,11.14,11,2,-2.13
 27/01/2019 02:30:00,11.14,11,2,-2.08
 27/01/2019 02:45:00,11.14,11,2,-2.09
 27/01/2019 03:00:00,11.15,11,2,-2.16
 27/01/2019 03:15:00,11.06,11,2,-2.04
 27/01/2019 03:30:00,11.08,11,2,-2.04
 27/01/2019 03:45:00,11.11,11,2,-1.98
 27/01/2019 04:00:00,11.09,11,2,-1.91
 27/01/2019 04:15:00,11.06,11,2,-1.94
 27/01/2019 04:30:00,11.06,11,2,-1.94
 27/01/2019 04:45:00,11.06,11,2,-1.87
 27/01/2019 05:00:00,11.07,11,2,-1.91
 27/01/2019 05:15:00,11.04,11,2,-1.91
 27/01/2019 05:30:00,11.07,11,2,-1.9
 27/01/2019 05:45:00,11.07,11,2,-1.96
 27/01/2019 06:00:00,11.13,11,2,-1.99
 27/01/2019 06:15:00,11.09,11,2,-2.13
 27/01/2019 06:30:00,11.09,11,2,-2.14
 27/01/2019 06:45:00,11.05,11,2,-2.11
 27/01/2019 07:00:00,11.08,11,2,-2.13
 27/01/2019 07:15:00,11.1,11,2,-2.16
 27/01/2019 07:30:00,11.04,11,2,-2.14
 27/01/2019 07:45:00,11.03,11,2,-2.18
 27/01/2019 08:00:00,11.02,11,2,-2.26
 27/01/2019 08:15:00,11.11,11,2,-2.32
 27/01/2019 08:30:00,11.06,11,2,-2.17
 27/01/2019 08:45:00,11.04,11,2,-2.03
 27/01/2019 09:00:00,11.03,11,2,-1.73
 27/01/2019 09:15:00,11.03,11,2,-1.38
 27/01/2019 09:30:00,11.04,11,2,-1.31
 27/01/2019 09:45:00,11.03,11,2,-1.3
 27/01/2019 10:00:00,10.99,11,2,-2.04
 27/01/2019 10:15:00,11.07,11,2,-2.05
 27/01/2019 10:30:00,11.11,11,2,-1.85
 27/01/2019 10:45:00,11.14,11,2,-1.11
 27/01/2019 11:00:00,11.17,11,2,-0.43
 27/01/2019 11:15:00,11.18,11,2,0.04
 27/01/2019 11:30:00,11.21,11,2,0.13
 27/01/2019 11:45:00,11.19,11,2,-0.04
 27/01/2019 12:00:00,11.19,11,2,0.04
 27/01/2019 12:15:00,11.22,11,2,1.0
 27/01/2019 12:30:00,11.25,11,2,0.78
 27/01/2019 12:45:00,11.25,11,2,0.9
 27/01/2019 13:00:00,11.22,11,2,0.6
 27/01/2019 13:15:00,11.12,11,2,0.59
 27/01/2019 13:30:00,11.14,11,2,0.4
 27/01/2019 13:45:00,11.15,11,2,0.22
 27/01/2019 14:00:00,11.17,11,2,0.52
 27/01/2019 14:15:00,11.07,11,2,-1.51
 27/01/2019 14:30:00,11.02,11,2,-1.67
 27/01/2019 14:45:00,11.04,11,2,-1.9
 27/01/2019 15:00:00,11.02,11,2,-2.03
 27/01/2019 15:15:00,11.01,11,2,-2.17
 27/01/2019 15:30:00,10.97,11,2,-2.24
 27/01/2019 15:45:00,11.03,11,2,-2.33
 27/01/2019 16:00:00,11.04,11,2,-2.46
 27/01/2019 16:15:00,11.01,11,2,-2.64
 27/01/2019 16:30:00,10.99,11,2,-2.75
 27/01/2019 16:45:00,11.02,11,2,-2.89
 27/01/2019 17:00:00,10.97,11,2,-3.03
 27/01/2019 17:15:00,10.96,11,2,-3.14
 27/01/2019 17:30:00,11.07,11,2,-3.26
 27/01/2019 17:45:00,11.16,11,2,-3.28
 27/01/2019 18:00:00,11.17,11,2,-3.39
 27/01/2019 18:15:00,11.12,11,2,-3.33
 27/01/2019 18:30:00,11.13,11,2,-3.28
 27/01/2019 18:45:00,11.16,11,2,-3.18
 27/01/2019 19:00:00,11.13,11,2,-3.15
 27/01/2019 19:15:00,10.97,11,2,-3.14
 27/01/2019 19:30:00,11.02,11,2,-3.05
 27/01/2019 19:45:00,11.06,11,2,-2.9
 27/01/2019 20:00:00,11.09,11,2,-2.88
 27/01/2019 20:15:00,11.06,11,2,-2.87
 27/01/2019 20:30:00,11.04,11,2,-2.73
 27/01/2019 20:45:00,11.05,11,2,-2.64
 27/01/2019 21:00:00,11.11,11,2,-2.53
 27/01/2019 21:15:00,11.12,11,2,-2.55
 27/01/2019 21:30:00,11.15,11,2,-2.5
 27/01/2019 21:45:00,11.05,11,2,-2.33
 27/01/2019 22:00:00,11.06,11,2,-2.26
 27/01/2019 22:15:00,11.04,11,2,-2.12
 27/01/2019 22:30:00,11.06,11,2,-2.08
 27/01/2019 22:45:00,11.1,11,2,-1.96
 27/01/2019 23:00:00,11.12,11,2,-1.91
 27/01/2019 23:15:00,11.11,11,2,-1.87
 27/01/2019 23:30:00,11.12,11,2,-1.8
 27/01/2019 23:45:00,11.12,11,2,-1.74
 28/01/2019 00:00:00,11.07,11,2,-1.75
 28/01/2019 00:00:00,11.07,11,2,-1.75
 28/01/2019 00:15:00,11.0,11,2,-2.0
 28/01/2019 00:30:00,11.1,11,2,-2.16
 28/01/2019 00:45:00,11.08,11,2,-2.24
 28/01/2019 01:00:00,11.09,11,2,-2.19
 28/01/2019 01:15:00,11.12,11,2,-2.14
 28/01/2019 01:30:00,11.15,11,2,-2.14
 28/01/2019 01:45:00,11.16,11,2,-2.14
 28/01/2019 02:00:00,11.17,11,2,-2.14
 28/01/2019 02:15:00,11.1,11,2,-2.19
 28/01/2019 02:30:00,11.09,11,2,-2.21
 28/01/2019 02:45:00,11.08,11,2,-2.21
 28/01/2019 03:00:00,11.1,11,2,-2.17
 28/01/2019 03:15:00,11.11,11,2,-2.17
 28/01/2019 03:30:00,11.14,11,2,-2.11
 28/01/2019 03:45:00,11.15,11,2,-2.11
 28/01/2019 04:00:00,11.15,11,2,-2.11
 28/01/2019 04:15:00,11.16,11,2,-2.11
 28/01/2019 04:30:00,11.17,11,2,-2.09
 28/01/2019 04:45:00,11.18,11,2,-2.01
 28/01/2019 05:00:00,11.16,11,2,-2.02
 28/01/2019 05:15:00,11.17,11,2,-2.06
 28/01/2019 05:30:00,11.17,11,2,-2.08
 28/01/2019 05:45:00,11.14,11,2,-2.08
 28/01/2019 06:00:00,11.14,11,2,-2.14
 28/01/2019 06:15:00,11.11,11,2,-2.29
 28/01/2019 06:30:00,11.13,11,2,-2.31
 28/01/2019 06:45:00,11.1,11,2,-2.46
 28/01/2019 07:00:00,11.06,11,2,-2.56
 28/01/2019 07:15:00,10.98,11,2,-2.67
 28/01/2019 07:30:00,11.04,11,2,-2.71
 28/01/2019 07:45:00,11.12,11,2,-2.81
 28/01/2019 08:00:00,11.1,11,2,-2.69
 28/01/2019 08:15:00,11.1,11,2,-2.64
 28/01/2019 08:30:00,11.12,11,2,-2.45
 28/01/2019 08:45:00,11.13,11,2,-2.3
 28/01/2019 09:00:00,11.14,11,2,-1.86
 28/01/2019 09:15:00,11.14,11,2,-1.56
 28/01/2019 09:30:00,11.17,11,2,-1.29
 28/01/2019 09:45:00,11.2,11,2,-0.93
 28/01/2019 10:00:00,11.25,11,2,-0.5
 28/01/2019 10:15:00,11.24,11,2,-0.06
 28/01/2019 10:30:00,11.18,11,2,0.33
 28/01/2019 10:45:00,11.17,11,2,0.21
 28/01/2019 11:00:00,11.18,11,2,-0.1
 28/01/2019 11:15:00,11.21,11,2,0.73
 28/01/2019 11:30:00,11.2,11,2,0.37
 28/01/2019 11:45:00,11.18,11,2,0.57
 28/01/2019 12:00:00,11.17,11,2,0.44
 28/01/2019 12:15:00,11.13,11,2,-0.79
 28/01/2019 12:30:00,11.09,11,2,-1.43
 28/01/2019 12:45:00,11.1,11,2,-1.32
 28/01/2019 13:00:00,11.06,11,2,-1.78
 28/01/2019 13:15:00,11.06,11,2,-1.79
 28/01/2019 13:30:00,11.06,11,2,-1.87
 28/01/2019 13:45:00,11.08,11,2,-1.69
 28/01/2019 14:00:00,11.08,11,2,-1.66
 28/01/2019 14:15:00,11.11,11,2,-1.38
 28/01/2019 14:30:00,11.14,11,2,-0.93
 28/01/2019 14:45:00,11.18,11,2,0.09
 28/01/2019 15:00:00,11.19,11,2,-0.38
 28/01/2019 15:15:00,11.16,11,2,-0.91
 28/01/2019 15:30:00,11.12,11,2,-1.63
 28/01/2019 15:45:00,11.06,11,2,-1.98
 28/01/2019 16:00:00,10.99,11,2,-2.27
 28/01/2019 16:15:00,11.08,11,2,-2.48
 28/01/2019 16:30:00,11.03,11,2,-2.42
 28/01/2019 16:45:00,11.02,11,2,-2.62
 28/01/2019 17:00:00,11.11,11,2,-2.87
 28/01/2019 17:15:00,11.16,11,2,-3.0
 28/01/2019 17:30:00,11.11,11,2,-3.1
 28/01/2019 17:45:00,11.12,11,2,-3.15
 28/01/2019 18:00:00,11.11,11,2,-3.13
 28/01/2019 18:15:00,11.09,11,2,-3.21
 28/01/2019 18:30:00,11.12,11,2,-3.22
 28/01/2019 18:45:00,11.14,11,2,-3.16
 28/01/2019 19:00:00,11.16,11,2,-3.15
 28/01/2019 19:15:00,11.12,11,2,-3.06
 28/01/2019 19:30:00,11.12,11,2,-2.97
 28/01/2019 19:45:00,11.12,11,2,-2.95
 28/01/2019 20:00:00,11.17,11,2,-2.88
 28/01/2019 20:15:00,11.18,11,2,-2.85
 28/01/2019 20:30:00,11.15,11,2,-2.83
 28/01/2019 20:45:00,11.11,11,2,-2.77
 28/01/2019 21:00:00,11.12,11,2,-2.64
 28/01/2019 21:15:00,11.08,11,2,-2.58
 28/01/2019 21:30:00,11.08,11,2,-2.52
 28/01/2019 21:45:00,11.07,11,2,-2.43
 28/01/2019 22:00:00,11.04,11,2,-2.34
 28/01/2019 22:15:00,11.07,11,2,-2.2
 28/01/2019 22:30:00,11.12,11,2,-2.08
 28/01/2019 22:45:00,11.11,11,2,-2.01
 28/01/2019 23:00:00,11.16,11,2,-1.98
 28/01/2019 23:15:00,11.19,11,2,-1.96
 28/01/2019 23:30:00,11.17,11,2,-1.84
 28/01/2019 23:45:00,11.12,11,2,-1.84
 29/01/2019 00:00:00,11.13,11,2,-1.78
 29/01/2019 00:15:00,11.02,11,2,-2.12
 29/01/2019 00:30:00,11.0,11,2,-2.24
 29/01/2019 00:45:00,10.97,11,1,-2.27
 29/01/2019 01:00:00,10.96,11,1,-2.28
 29/01/2019 01:15:00,10.99,11,1,-2.15
 29/01/2019 01:30:00,10.99,11,1,-2.23
 29/01/2019 01:45:00,11.02,11,1,-2.14
 29/01/2019 02:00:00,11.02,11,1,-2.14
 29/01/2019 02:15:00,11.03,11,1,-2.16
 29/01/2019 02:30:00,11.05,11,1,-2.21
 29/01/2019 02:45:00,11.05,11,1,-2.21
 29/01/2019 03:00:00,11.05,11,1,-2.21
 29/01/2019 03:15:00,11.05,11,1,-2.21
 29/01/2019 03:30:00,11.04,11,1,-2.23
 29/01/2019 03:45:00,11.02,11,1,-2.2
 29/01/2019 04:00:00,11.04,11,1,-2.21
 29/01/2019 04:15:00,11.04,11,1,-2.21
 29/01/2019 04:30:00,11.04,11,1,-2.21
 29/01/2019 04:45:00,11.05,11,1,-2.17
 29/01/2019 05:00:00,11.06,11,1,-2.05
 29/01/2019 05:15:00,11.07,11,1,-2.04
 29/01/2019 05:30:00,11.1,11,1,-2.17
 29/01/2019 05:45:00,11.09,11,1,-2.18
 29/01/2019 06:00:00,11.08,11,1,-2.18
 29/01/2019 06:15:00,11.08,11,1,-2.3
 29/01/2019 06:30:00,11.04,11,1,-2.31
 29/01/2019 06:45:00,11.03,11,1,-2.35
 29/01/2019 07:00:00,10.99,11,1,-2.65
 29/01/2019 07:15:00,11.08,11,1,-2.64
 29/01/2019 07:30:00,11.04,11,1,-2.61
 29/01/2019 07:45:00,11.04,11,1,-2.74
 29/01/2019 08:00:00,11.04,11,1,-2.75
 29/01/2019 08:15:00,11.04,11,1,-2.75
 29/01/2019 08:30:00,11.04,11,1,-2.75
 29/01/2019 08:45:00,11.04,11,1,-2.75
 29/01/2019 09:00:00,11.04,11,1,-2.75
 29/01/2019 09:15:00,11.04,11,1,-2.75
 29/01/2019 09:30:00,11.04,11,1,-2.75
 29/01/2019 09:45:00,11.04,11,1,-2.75
 29/01/2019 10:00:00,11.04,11,1,-2.75
 29/01/2019 10:15:00,11.04,11,1,-2.75
 29/01/2019 10:30:00,11.04,11,1,-2.75
 29/01/2019 10:45:00,11.17,11,1,-2.23
 29/01/2019 11:00:00,11.2,11,1,-2.21
 29/01/2019 11:15:00,11.19,11,1,-2.21
 29/01/2019 11:30:00,11.19,11,1,-2.22
 29/01/2019 11:45:00,11.18,11,1,-2.24
 29/01/2019 12:00:00,11.17,11,1,-2.24
 29/01/2019 12:15:00,11.17,11,1,-2.24
 29/01/2019 12:30:00,11.18,11,1,-2.18
 29/01/2019 12:45:00,11.17,11,1,-2.08
 29/01/2019 13:00:00,11.18,11,1,-2.12
 29/01/2019 13:15:00,11.18,11,1,-2.14
 29/01/2019 13:30:00,11.19,11,1,-2.14
 29/01/2019 13:45:00,11.2,11,1,-2.15
 29/01/2019 14:00:00,11.19,11,1,-2.28
 29/01/2019 14:15:00,11.19,11,1,-2.37
 29/01/2019 14:30:00,11.15,11,1,-2.49
 29/01/2019 14:45:00,11.17,11,1,-2.44
 29/01/2019 15:00:00,11.17,11,1,-2.44
 29/01/2019 15:15:00,11.17,11,1,-2.44
 29/01/2019 15:30:00,11.16,11,1,-2.51
 29/01/2019 15:45:00,11.12,11,1,-2.68
 29/01/2019 16:00:00,11.12,11,1,-2.68
 29/01/2019 16:15:00,11.12,11,1,-2.68
 29/01/2019 16:30:00,11.12,11,1,-2.68
 29/01/2019 16:45:00,11.12,11,1,-2.68
 29/01/2019 17:00:00,11.12,11,1,-2.68
 29/01/2019 17:15:00,11.12,11,1,-2.68
 29/01/2019 17:30:00,11.12,11,1,-2.68
 29/01/2019 17:45:00,11.12,11,1,-2.68
 29/01/2019 18:00:00,11.12,11,1,-2.68
 29/01/2019 18:15:00,11.12,11,1,-2.68
 29/01/2019 18:30:00,11.12,11,1,-2.68
 29/01/2019 18:45:00,11.12,11,1,-2.68
 29/01/2019 19:00:00,11.12,11,1,-2.68
 29/01/2019 19:15:00,11.12,11,1,-2.68
 29/01/2019 19:30:00,11.12,11,1,-2.68
 29/01/2019 19:45:00,11.12,11,1,-2.68
 29/01/2019 20:00:00,11.12,11,1,-2.68
 29/01/2019 20:15:00,11.12,11,1,-2.68
 29/01/2019 20:30:00,11.12,11,1,-2.68
 29/01/2019 20:45:00,11.12,11,1,-2.68
 29/01/2019 21:00:00,11.12,11,1,-2.68
 29/01/2019 21:15:00,11.12,11,1,-2.68
 29/01/2019 21:30:00,11.12,11,1,-2.68
 29/01/2019 21:45:00,11.12,11,1,-2.68
 29/01/2019 22:00:00,11.12,11,1,-2.68
 29/01/2019 22:15:00,11.12,11,1,-2.68
 29/01/2019 22:30:00,11.12,11,1,-2.68
 29/01/2019 22:45:00,11.12,11,1,-2.68
 29/01/2019 23:00:00,11.12,11,1,-2.68
 29/01/2019 23:15:00,11.12,11,1,-2.68
 29/01/2019 23:30:00,11.12,11,1,-2.68
 29/01/2019 23:45:00,11.12,11,1,-2.68
 30/01/2019 00:00:00,11.12,11,1,-2.68
 30/01/2019 00:15:00,11.12,11,1,-2.68
 30/01/2019 00:30:00,11.12,11,1,-2.68
 30/01/2019 00:45:00,11.12,11,1,-2.68
 30/01/2019 01:00:00,11.12,11,1,-2.68
 30/01/2019 01:15:00,11.12,11,1,-2.68
 30/01/2019 01:30:00,11.12,11,1,-2.68
 30/01/2019 01:45:00,11.12,11,1,-2.68
 30/01/2019 02:00:00,11.12,11,1,-2.68
 30/01/2019 02:15:00,11.12,11,1,-2.68
 30/01/2019 02:30:00,11.12,11,1,-2.68
 30/01/2019 02:45:00,11.12,11,1,-2.68
 30/01/2019 03:00:00,11.12,11,1,-2.68
 30/01/2019 03:15:00,11.12,11,1,-2.68
 30/01/2019 03:30:00,11.12,11,1,-2.68
 30/01/2019 03:45:00,11.12,11,1,-2.68
 30/01/2019 04:00:00,11.12,11,1,-2.68
 30/01/2019 04:15:00,11.12,11,1,-2.68
 30/01/2019 04:30:00,11.12,11,1,-2.68
 30/01/2019 04:45:00,11.12,11,1,-2.68
 30/01/2019 05:00:00,11.12,11,1,-2.68
 30/01/2019 05:15:00,11.12,11,1,-2.68
 30/01/2019 05:30:00,11.12,11,1,-2.68
 30/01/2019 05:45:00,11.12,11,1,-2.68
 30/01/2019 06:00:00,11.12,11,1,-2.68
 30/01/2019 06:15:00,11.12,11,1,-2.68
 30/01/2019 06:30:00,11.12,11,1,-2.68
 30/01/2019 06:45:00,11.12,11,1,-2.68
 30/01/2019 07:00:00,11.12,11,1,-2.68
 30/01/2019 07:15:00,11.12,11,1,-2.68
 30/01/2019 07:30:00,11.12,11,1,-2.68
 30/01/2019 07:45:00,11.12,11,1,-2.68
 30/01/2019 08:00:00,11.12,11,1,-2.68
 30/01/2019 08:15:00,11.12,11,1,-2.68
 30/01/2019 08:30:00,11.12,11,1,-2.68
 30/01/2019 08:45:00,11.12,11,1,-2.68
 30/01/2019 09:00:00,11.12,11,1,-2.68
 30/01/2019 09:15:00,11.12,11,1,-2.68
 30/01/2019 09:30:00,11.13,11,1,-2.58
 30/01/2019 09:45:00,11.11,11,1,-2.73
 30/01/2019 10:00:00,11.12,11,1,-2.66
 30/01/2019 10:15:00,11.17,11,1,-2.39
 30/01/2019 10:30:00,11.22,11,1,-2.43
 30/01/2019 10:45:00,11.21,11,1,-2.43
 30/01/2019 11:00:00,11.19,11,1,-1.89
 30/01/2019 11:15:00,11.19,11,1,-1.36
 30/01/2019 11:30:00,11.25,11,1,-0.3
 30/01/2019 11:45:00,11.29,11,1,0.98
 30/01/2019 12:00:00,11.3,11,1,1.5
 30/01/2019 12:15:00,11.27,11,1,-0.18
 30/01/2019 12:30:00,11.2,11,1,-1.44
 30/01/2019 12:45:00,11.2,11,1,-1.68
 30/01/2019 13:00:00,11.22,11,1,-1.41
 30/01/2019 13:15:00,11.3,11,1,1.28
 30/01/2019 13:30:00,11.32,11,1,1.41
 30/01/2019 13:45:00,11.17,11,1,0.27
 30/01/2019 14:00:00,11.16,11,1,-0.25
 30/01/2019 14:15:00,11.15,11,1,0.15
 30/01/2019 14:30:00,11.09,11,1,-0.33
 30/01/2019 14:45:00,11.06,11,1,-0.99
 30/01/2019 15:00:00,11.06,11,1,-1.57
 30/01/2019 15:15:00,11.1,11,1,-1.03
 30/01/2019 15:30:00,11.1,11,1,-0.84
 30/01/2019 15:45:00,11.05,11,1,-1.31
 30/01/2019 16:00:00,11.01,11,1,-1.75
 30/01/2019 16:15:00,11.07,11,1,-2.1
 30/01/2019 16:30:00,11.02,11,1,-2.33
 30/01/2019 16:45:00,10.99,11,1,-2.55
 30/01/2019 17:00:00,11.19,11,1,-2.81
 30/01/2019 17:15:00,11.17,11,1,-3.14
 30/01/2019 17:30:00,11.2,11,1,-3.26
 30/01/2019 17:45:00,11.22,11,1,-3.27
 30/01/2019 18:00:00,11.16,11,1,-3.42
 30/01/2019 18:15:00,11.1,11,1,-3.43
 30/01/2019 18:30:00,11.12,11,1,-3.33
 30/01/2019 18:45:00,11.14,11,1,-3.35
 30/01/2019 19:00:00,11.18,11,1,-3.36
 30/01/2019 19:15:00,11.19,11,1,-3.26
 30/01/2019 19:30:00,11.22,11,1,-3.22
 30/01/2019 19:45:00,11.22,11,1,-3.1
 30/01/2019 20:00:00,11.07,11,1,-3.0
 30/01/2019 20:15:00,11.0,11,1,-2.95
 30/01/2019 20:30:00,11.03,11,1,-2.86
 30/01/2019 20:45:00,11.05,11,1,-2.86
 30/01/2019 21:00:00,11.07,11,1,-2.77
 30/01/2019 21:15:00,11.09,11,1,-2.73
 30/01/2019 21:30:00,11.13,11,1,-2.75
 30/01/2019 21:45:00,11.15,11,1,-2.68
 30/01/2019 22:00:00,11.16,11,1,-2.6
 30/01/2019 22:15:00,11.18,11,1,-2.44
 30/01/2019 22:30:00,11.22,11,1,-2.34
 30/01/2019 22:45:00,11.13,11,1,-2.26
 30/01/2019 23:00:00,11.18,11,1,-2.17
 30/01/2019 23:15:00,11.08,11,1,-2.08
 30/01/2019 23:30:00,11.09,11,1,-1.99
 30/01/2019 23:45:00,11.1,11,1,-1.96
 31/01/2019 00:00:00,11.1,11,1,-1.98
 31/01/2019 00:15:00,10.99,11,1,-2.22
 31/01/2019 00:30:00,11.05,11,1,-2.39
 31/01/2019 00:45:00,11.05,11,1,-2.37
 31/01/2019 01:00:00,11.04,11,1,-2.38
 31/01/2019 01:15:00,11.09,11,1,-2.38
 31/01/2019 01:30:00,11.11,11,1,-2.34
 31/01/2019 01:45:00,11.12,11,1,-2.37
 31/01/2019 02:00:00,11.15,11,1,-2.38
 31/01/2019 02:15:00,11.14,11,1,-2.38
 31/01/2019 02:30:00,11.13,11,1,-2.39
 31/01/2019 02:45:00,11.13,11,1,-2.41
 31/01/2019 03:00:00,11.15,11,1,-2.41
 31/01/2019 03:15:00,11.17,11,1,-2.41
 31/01/2019 03:30:00,11.2,11,1,-2.41
 31/01/2019 03:45:00,11.18,11,1,-2.41
 31/01/2019 04:00:00,11.21,11,1,-2.39
 31/01/2019 04:15:00,11.21,11,1,-2.38
 31/01/2019 04:30:00,11.22,11,1,-2.31
 31/01/2019 04:45:00,11.23,11,1,-2.3
 31/01/2019 05:00:00,11.23,11,1,-2.3
 31/01/2019 05:15:00,11.19,11,1,-2.3
 31/01/2019 05:30:00,11.17,11,1,-2.28
 31/01/2019 05:45:00,11.14,11,1,-2.36
 31/01/2019 06:00:00,11.12,11,1,-2.41
 31/01/2019 06:15:00,11.04,11,1,-2.49
 31/01/2019 06:30:00,11.0,11,1,-2.58
 31/01/2019 06:45:00,11.08,11,1,-2.73
 31/01/2019 07:00:00,11.01,11,1,-2.78
 31/01/2019 07:15:00,11.02,11,1,-2.9
 31/01/2019 07:30:00,11.19,11,1,-3.04
 31/01/2019 07:45:00,11.21,11,1,-3.05
 31/01/2019 08:00:00,11.21,11,1,-3.05
 31/01/2019 08:15:00,11.21,11,1,-3.0
 31/01/2019 08:30:00,11.2,11,1,-2.85
 31/01/2019 08:45:00,11.19,11,1,-2.85
 31/01/2019 09:00:00,11.19,11,1,-2.75
 31/01/2019 09:15:00,11.18,11,1,-2.66
 31/01/2019 09:30:00,11.18,11,1,-2.53
 31/01/2019 09:45:00,11.19,11,1,-2.3
 31/01/2019 10:00:00,11.19,11,1,-2.38
 31/01/2019 10:15:00,11.23,11,1,-2.39
 31/01/2019 10:30:00,11.1,11,1,-2.41
 31/01/2019 10:45:00,11.08,11,1,-2.49
 31/01/2019 11:00:00,11.07,11,1,-2.42
 31/01/2019 11:15:00,11.09,11,1,-2.15
 31/01/2019 11:30:00,11.1,11,1,-2.27
 31/01/2019 11:45:00,11.1,11,1,-2.2
 31/01/2019 12:00:00,11.08,11,2,-2.34
 31/01/2019 12:15:00,11.06,11,2,-2.46
 31/01/2019 12:30:00,11.08,11,2,-2.4
 31/01/2019 12:45:00,11.12,11,2,-2.35
 31/01/2019 13:00:00,11.13,11,2,-2.12
 31/01/2019 13:15:00,11.13,11,2,-2.03
 31/01/2019 13:30:00,11.15,11,2,-2.01
 31/01/2019 13:45:00,11.12,11,2,-2.15
 31/01/2019 14:00:00,11.11,11,2,-2.41
 31/01/2019 14:15:00,11.07,11,2,-2.57
 31/01/2019 14:30:00,11.04,11,2,-2.65
 31/01/2019 14:45:00,11.08,11,2,-2.65
 31/01/2019 15:00:00,11.12,11,2,-2.65
 31/01/2019 15:15:00,11.12,11,2,-2.73
 31/01/2019 15:30:00,11.13,11,2,-2.83
 31/01/2019 15:45:00,11.13,11,2,-2.88
 31/01/2019 16:00:00,11.09,11,2,-2.88
 31/01/2019 16:15:00,11.08,11,2,-3.06
 31/01/2019 16:30:00,11.07,11,2,-3.14
 31/01/2019 16:45:00,11.07,11,2,-3.22
 31/01/2019 17:00:00,11.06,11,2,-3.25
 31/01/2019 17:15:00,11.05,11,2,-3.33
 31/01/2019 17:30:00,11.0,11,2,-3.42
 31/01/2019 17:45:00,11.01,11,2,-3.43
 31/01/2019 18:00:00,11.01,11,2,-3.5
 31/01/2019 18:15:00,11.02,11,2,-3.53
 31/01/2019 18:30:00,11.04,11,2,-3.56
 31/01/2019 18:45:00,11.05,11,2,-3.5
 31/01/2019 19:00:00,11.07,11,2,-3.41
 31/01/2019 19:15:00,11.09,11,2,-3.38
 31/01/2019 19:30:00,11.1,11,2,-3.34
 31/01/2019 19:45:00,11.13,11,2,-3.27
 31/01/2019 20:00:00,11.15,11,2,-3.19
 31/01/2019 20:15:00,11.09,11,2,-3.09
 31/01/2019 20:30:00,11.09,11,2,-3.08
 31/01/2019 20:45:00,11.07,11,2,-2.99
 31/01/2019 21:00:00,11.09,11,2,-2.88
 31/01/2019 21:15:00,11.08,11,2,-2.85
 31/01/2019 21:30:00,11.07,11,2,-2.78
 31/01/2019 21:45:00,11.12,11,2,-2.74
 31/01/2019 22:00:00,11.11,11,2,-2.75
 31/01/2019 22:15:00,11.15,11,2,-2.59
 31/01/2019 22:30:00,11.19,11,2,-2.46
 31/01/2019 22:45:00,11.14,11,2,-2.3
 31/01/2019 23:00:00,11.13,11,2,-2.18
 31/01/2019 23:15:00,11.08,11,2,-2.15
 31/01/2019 23:30:00,11.1,11,2,-2.08
 31/01/2019 23:45:00,11.1,11,2,-2.11
 01/02/2019 00:00:00,11.12,11,2,-2.11
 01/02/2019 00:15:00,10.99,11,2,-2.34
 01/02/2019 00:30:00,10.98,11,2,-2.44
 01/02/2019 00:45:00,11.03,11,2,-2.51
 01/02/2019 01:00:00,11.09,11,2,-2.51
 01/02/2019 01:15:00,11.12,11,2,-2.46
 01/02/2019 01:30:00,11.14,11,2,-2.45
 01/02/2019 01:45:00,11.14,11,2,-2.44
 01/02/2019 02:00:00,11.15,11,2,-2.41
 01/02/2019 02:15:00,11.13,11,2,-2.44
 01/02/2019 02:30:00,11.15,11,2,-2.45
 01/02/2019 02:45:00,11.13,11,2,-2.48
 01/02/2019 03:00:00,11.15,11,2,-2.48
 01/02/2019 03:15:00,11.15,11,2,-2.48
 01/02/2019 03:30:00,11.16,11,2,-2.48
 01/02/2019 03:45:00,11.18,11,2,-2.45
 01/02/2019 04:00:00,11.2,11,2,-2.41
 01/02/2019 04:15:00,11.19,11,2,-2.41
 01/02/2019 04:30:00,11.19,11,2,-2.41
 01/02/2019 04:45:00,11.19,11,2,-2.41
 01/02/2019 05:00:00,11.2,11,2,-2.39
 01/02/2019 05:15:00,11.19,11,2,-2.34
 01/02/2019 05:30:00,11.17,11,2,-2.41
 01/02/2019 05:45:00,11.14,11,2,-2.33
 01/02/2019 06:00:00,11.13,11,2,-2.33
 01/02/2019 06:15:00,11.06,11,2,-2.44
 01/02/2019 06:30:00,11.1,11,2,-2.53
 01/02/2019 06:45:00,11.08,11,2,-2.63
 01/02/2019 07:00:00,11.06,11,2,-2.65
 01/02/2019 07:15:00,11.15,11,2,-2.71
 01/02/2019 07:30:00,11.14,11,2,-2.75
 01/02/2019 07:45:00,11.13,11,2,-2.77
 01/02/2019 08:00:00,11.11,11,2,-2.84
 01/02/2019 08:15:00,11.1,11,2,-2.86
 01/02/2019 08:30:00,11.04,11,2,-2.95
 01/02/2019 08:45:00,11.02,11,2,-2.96
 01/02/2019 09:00:00,11.03,11,2,-2.99
 01/02/2019 09:15:00,11.01,11,2,-3.05
 01/02/2019 09:30:00,11.11,11,2,-2.98
 01/02/2019 09:45:00,11.11,11,2,-3.08
 01/02/2019 10:00:00,11.11,11,2,-3.1
 01/02/2019 10:15:00,11.11,11,2,-3.08
 01/02/2019 10:30:00,11.12,11,2,-3.06
 01/02/2019 10:45:00,11.13,11,2,-3.03
 01/02/2019 11:00:00,11.12,11,2,-3.0
 01/02/2019 11:15:00,11.13,11,2,-2.96
 01/02/2019 11:30:00,11.13,11,2,-2.98
 01/02/2019 11:45:00,11.12,11,2,-3.01
 01/02/2019 12:00:00,11.12,11,2,-2.98
 01/02/2019 12:15:00,11.11,11,2,-2.98
 01/02/2019 12:30:00,11.1,11,2,-2.98
 01/02/2019 12:45:00,11.12,11,2,-3.06
 01/02/2019 13:00:00,11.13,11,2,-3.1
 01/02/2019 13:15:00,11.16,11,2,-3.09
 01/02/2019 13:30:00,11.2,11,2,-3.02
 01/02/2019 13:45:00,11.21,11,2,-2.88
 01/02/2019 14:00:00,11.24,11,2,-2.84
 01/02/2019 14:15:00,11.22,11,2,-2.83
 01/02/2019 14:30:00,11.12,11,2,-2.75
 01/02/2019 14:45:00,11.14,11,2,-2.75
 01/02/2019 15:00:00,11.13,11,2,-2.74
 01/02/2019 15:15:00,11.12,11,2,-2.78
 01/02/2019 15:30:00,11.08,11,2,-2.8
 01/02/2019 15:45:00,11.07,11,2,-2.82
 01/02/2019 16:00:00,11.05,11,2,-2.88
 01/02/2019 16:15:00,11.05,11,2,-2.9
 01/02/2019 16:30:00,11.05,11,2,-2.99
 01/02/2019 16:45:00,11.02,11,2,-3.03
 01/02/2019 17:00:00,10.98,11,2,-3.18
 01/02/2019 17:15:00,11.07,11,2,-3.23
 01/02/2019 17:30:00,11.04,11,2,-3.35
 01/02/2019 17:45:00,11.08,11,2,-3.38
 01/02/2019 18:00:00,11.08,11,2,-3.45
 01/02/2019 18:15:00,11.08,11,2,-3.52
 01/02/2019 18:30:00,11.12,11,2,-3.42
 01/02/2019 18:45:00,11.11,11,2,-3.45
 01/02/2019 19:00:00,11.17,11,2,-3.49
 01/02/2019 19:15:00,11.18,11,2,-3.37
 01/02/2019 19:30:00,11.14,11,2,-3.24
 01/02/2019 19:45:00,11.12,11,2,-3.18
 01/02/2019 20:00:00,11.13,11,2,-3.22
 01/02/2019 20:15:00,11.1,11,2,-3.1
 01/02/2019 20:30:00,11.13,11,2,-3.01
 01/02/2019 20:45:00,11.16,11,2,-2.9
 01/02/2019 21:00:00,11.18,11,2,-2.78
 01/02/2019 21:15:00,11.2,11,2,-2.84
 01/02/2019 21:30:00,11.15,11,2,-2.73
 01/02/2019 21:45:00,11.16,11,2,-2.64
 01/02/2019 22:00:00,11.16,11,2,-2.6
 01/02/2019 22:15:00,11.19,11,2,-2.45
 01/02/2019 22:30:00,11.13,11,2,-2.34
 01/02/2019 22:45:00,11.09,11,2,-2.24
 01/02/2019 23:00:00,11.02,11,2,-2.15
 01/02/2019 23:15:00,11.04,11,2,-2.15
 01/02/2019 23:30:00,11.08,11,2,-2.14
 01/02/2019 23:45:00,11.07,11,2,-2.12
 02/02/2019 00:00:00,11.07,11,2,-2.09
 02/02/2019 00:15:00,11.04,11,2,-2.42
 02/02/2019 00:30:00,11.17,11,2,-2.61
 02/02/2019 00:45:00,11.15,11,2,-2.54
 02/02/2019 01:00:00,11.16,11,2,-2.51
 02/02/2019 01:15:00,11.2,11,2,-2.51
 02/02/2019 01:30:00,11.23,11,2,-2.51
 02/02/2019 01:45:00,11.23,11,2,-2.42
 02/02/2019 02:00:00,11.25,11,2,-2.38
 02/02/2019 02:15:00,11.23,11,2,-2.51
 02/02/2019 02:30:00,11.22,11,2,-2.51
 02/02/2019 02:45:00,11.21,11,2,-2.51
 02/02/2019 03:00:00,11.2,11,2,-2.51
 02/02/2019 03:15:00,11.12,11,2,-2.51
 02/02/2019 03:30:00,11.14,11,2,-2.43
 02/02/2019 03:45:00,11.15,11,2,-2.38
 02/02/2019 04:00:00,11.16,11,2,-2.38
 02/02/2019 04:15:00,11.18,11,2,-2.38
 02/02/2019 04:30:00,11.17,11,2,-2.34
 02/02/2019 04:45:00,11.19,11,2,-2.34
 02/02/2019 05:00:00,11.21,11,2,-2.28
 02/02/2019 05:15:00,11.2,11,2,-2.32
 02/02/2019 05:30:00,11.19,11,2,-2.3
 02/02/2019 05:45:00,11.18,11,2,-2.33
 02/02/2019 06:00:00,11.16,11,2,-2.33
 02/02/2019 06:15:00,11.1,11,2,-2.41
 02/02/2019 06:30:00,11.08,11,2,-2.41
 02/02/2019 06:45:00,11.05,11,2,-2.42
 02/02/2019 07:00:00,11.04,11,2,-2.47
 02/02/2019 07:15:00,11.04,11,2,-2.48
 02/02/2019 07:30:00,11.09,11,2,-2.58
 02/02/2019 07:45:00,11.1,11,2,-2.58
 02/02/2019 08:00:00,11.07,11,2,-2.68
 02/02/2019 08:15:00,11.04,11,2,-2.64
 02/02/2019 08:30:00,11.02,11,2,-2.62
 02/02/2019 08:45:00,11.0,11,2,-2.52
 02/02/2019 09:00:00,11.02,11,2,-2.35
 02/02/2019 09:15:00,11.03,11,2,-2.26
 02/02/2019 09:30:00,11.07,11,2,-1.95
 02/02/2019 09:45:00,11.11,11,2,-1.79
 02/02/2019 10:00:00,11.12,11,2,-1.72
 02/02/2019 10:15:00,11.14,11,2,-1.43
 02/02/2019 10:30:00,11.16,11,2,-1.1
 02/02/2019 10:45:00,11.17,11,2,-0.75
 02/02/2019 11:00:00,11.19,11,2,-0.52
 02/02/2019 11:15:00,11.22,11,2,-0.2
 02/02/2019 11:30:00,11.23,11,2,-0.08
 02/02/2019 11:45:00,11.25,11,2,0.22
 02/02/2019 12:00:00,11.27,11,2,0.4
 02/02/2019 12:15:00,11.16,11,2,0.59
 02/02/2019 12:30:00,11.17,11,2,0.69
 02/02/2019 12:45:00,11.19,11,2,0.89
 02/02/2019 13:00:00,11.19,11,2,0.88
 02/02/2019 13:15:00,11.2,11,2,0.96
 02/02/2019 13:30:00,11.2,11,2,0.93
 02/02/2019 13:45:00,11.06,11,2,0.95
 02/02/2019 14:00:00,11.08,11,2,0.76
 02/02/2019 14:15:00,11.08,11,2,0.35
 02/02/2019 14:30:00,11.09,11,2,0.53
 02/02/2019 14:45:00,11.14,11,2,0.31
 02/02/2019 15:00:00,11.15,11,2,0.17
 02/02/2019 15:15:00,11.1,11,2,-0.3
 02/02/2019 15:30:00,11.14,11,2,-0.61
 02/02/2019 15:45:00,11.12,11,2,-1.11
 02/02/2019 16:00:00,11.07,11,2,-1.63
 02/02/2019 16:15:00,11.04,11,2,-1.98
 02/02/2019 16:30:00,10.99,11,2,-2.3
 02/02/2019 16:45:00,11.06,11,2,-2.55
 02/02/2019 17:00:00,11.01,11,2,-2.79
 02/02/2019 17:15:00,10.98,11,2,-2.89
 02/02/2019 17:30:00,11.04,11,2,-2.99
 02/02/2019 17:45:00,11.02,11,2,-3.12
 02/02/2019 18:00:00,11.01,11,2,-3.18
 02/02/2019 18:15:00,11.02,11,2,-3.22
 02/02/2019 18:30:00,11.04,11,2,-3.18
 02/02/2019 18:45:00,11.05,11,2,-3.16
 02/02/2019 19:00:00,11.05,11,2,-3.15
 02/02/2019 19:15:00,11.09,11,2,-3.23
 02/02/2019 19:30:00,11.14,11,2,-3.2
 02/02/2019 19:45:00,11.15,11,2,-3.07
 02/02/2019 20:00:00,11.14,11,2,-2.99
 02/02/2019 20:15:00,11.14,11,2,-2.91
 02/02/2019 20:30:00,11.15,11,2,-2.83
 02/02/2019 20:45:00,11.17,11,2,-2.78
 02/02/2019 21:00:00,11.21,11,2,-2.76
 02/02/2019 21:15:00,11.21,11,2,-2.72
 02/02/2019 21:30:00,11.15,11,2,-2.57
 02/02/2019 21:45:00,11.18,11,2,-2.55
 02/02/2019 22:00:00,11.17,11,2,-2.45
 02/02/2019 22:15:00,11.21,11,2,-2.37
 02/02/2019 22:30:00,11.17,11,2,-2.21
 02/02/2019 22:45:00,11.14,11,2,-2.21
 02/02/2019 23:00:00,11.07,11,2,-2.12
 02/02/2019 23:15:00,11.06,11,2,-2.11
 02/02/2019 23:30:00,11.08,11,2,-2.08
 02/02/2019 23:45:00,11.04,11,2,-2.05
 03/02/2019 00:00:00,11.04,11,2,-1.96
 03/02/2019 00:15:00,11.03,11,2,-2.3
 03/02/2019 00:30:00,11.15,11,2,-2.46
 03/02/2019 00:45:00,11.12,11,2,-2.48
 03/02/2019 01:00:00,11.11,11,2,-2.48
 03/02/2019 01:15:00,11.16,11,2,-2.5
 03/02/2019 01:30:00,11.19,11,2,-2.46
 03/02/2019 01:45:00,11.2,11,2,-2.43
 03/02/2019 02:00:00,11.22,11,2,-2.42
 03/02/2019 02:15:00,11.2,11,2,-2.41
 03/02/2019 02:30:00,11.2,11,2,-2.43
 03/02/2019 02:45:00,11.19,11,2,-2.51
 03/02/2019 03:00:00,11.21,11,2,-2.51
 03/02/2019 03:15:00,11.21,11,2,-2.51
 03/02/2019 03:30:00,11.23,11,2,-2.43
 03/02/2019 03:45:00,11.25,11,2,-2.46
 03/02/2019 04:00:00,11.16,11,2,-2.35
 03/02/2019 04:15:00,11.15,11,2,-2.34
 03/02/2019 04:30:00,11.16,11,2,-2.34
 03/02/2019 04:45:00,11.14,11,2,-2.3
 03/02/2019 05:00:00,11.15,11,2,-2.25
 03/02/2019 05:15:00,11.14,11,2,-2.28
 03/02/2019 05:30:00,11.16,11,2,-2.28
 03/02/2019 05:45:00,11.15,11,2,-2.28
 03/02/2019 06:00:00,11.14,11,2,-2.39
 03/02/2019 06:15:00,11.11,11,2,-2.41
 03/02/2019 06:30:00,11.1,11,2,-2.37
 03/02/2019 06:45:00,11.08,11,2,-2.39
 03/02/2019 07:00:00,11.08,11,2,-2.42
 03/02/2019 07:15:00,11.11,11,2,-2.44
 03/02/2019 07:30:00,11.1,11,2,-2.45
 03/02/2019 07:45:00,11.11,11,2,-2.43
 03/02/2019 08:00:00,11.11,11,2,-2.5
 03/02/2019 08:15:00,11.11,11,2,-2.33
 03/02/2019 08:30:00,11.07,11,2,-2.39
 03/02/2019 08:45:00,11.06,11,2,-2.27
 03/02/2019 09:00:00,11.08,11,2,-1.91
 03/02/2019 09:15:00,11.07,11,2,-1.68
 03/02/2019 09:30:00,11.08,11,2,-1.07
 03/02/2019 09:45:00,11.11,11,2,-0.66
 03/02/2019 10:00:00,11.12,11,2,-0.23
 03/02/2019 10:15:00,11.14,11,2,-0.02
 03/02/2019 10:30:00,11.14,11,2,0.19
 03/02/2019 10:45:00,11.15,11,2,0.24
 03/02/2019 11:00:00,11.19,11,2,0.57
 03/02/2019 11:15:00,11.18,11,2,0.73
 03/02/2019 11:30:00,11.18,11,2,0.94
 03/02/2019 11:45:00,11.17,11,2,0.15
 03/02/2019 12:00:00,11.14,11,2,-0.62
 03/02/2019 12:15:00,11.14,11,2,-0.81
 03/02/2019 12:30:00,11.15,11,2,-0.59
 03/02/2019 12:45:00,11.17,11,2,-0.03
 03/02/2019 13:00:00,11.18,11,2,-0.02
 03/02/2019 13:15:00,11.21,11,2,0.97
 03/02/2019 13:30:00,11.22,11,2,0.81
 03/02/2019 13:45:00,11.21,11,2,0.75
 03/02/2019 14:00:00,11.17,11,2,-0.23
 03/02/2019 14:15:00,11.17,11,2,0.0
 03/02/2019 14:30:00,11.11,11,2,-1.72
 03/02/2019 14:45:00,11.09,11,2,-1.82
 03/02/2019 15:00:00,11.08,11,2,-1.74
 03/02/2019 15:15:00,11.05,11,2,-1.98
 03/02/2019 15:30:00,11.03,11,2,-2.11
 03/02/2019 15:45:00,10.98,11,2,-2.28
 03/02/2019 16:00:00,10.97,11,2,-2.41
 03/02/2019 16:15:00,11.05,11,2,-2.52
 03/02/2019 16:30:00,11.08,11,2,-2.69
 03/02/2019 16:45:00,11.09,11,2,-2.83
 03/02/2019 17:00:00,11.05,11,2,-2.97
 03/02/2019 17:15:00,11.01,11,2,-3.1
 03/02/2019 17:30:00,10.96,11,2,-3.27
 03/02/2019 17:45:00,11.0,11,2,-3.37
 03/02/2019 18:00:00,11.05,11,2,-3.37
 03/02/2019 18:15:00,11.05,11,2,-3.36
 03/02/2019 18:30:00,11.08,11,2,-3.39
 03/02/2019 18:45:00,11.12,11,2,-3.23
 03/02/2019 19:00:00,11.13,11,2,-3.22
 03/02/2019 19:15:00,11.15,11,2,-3.25
 03/02/2019 19:30:00,11.21,11,2,-3.11
 03/02/2019 19:45:00,11.06,11,2,-2.85
 03/02/2019 20:00:00,11.0,11,2,-2.82
 03/02/2019 20:15:00,11.02,11,2,-2.82
 03/02/2019 20:30:00,11.02,11,2,-2.66
 03/02/2019 20:45:00,11.02,11,2,-2.69
 03/02/2019 21:00:00,11.08,11,2,-2.57
 03/02/2019 21:15:00,11.12,11,2,-2.52
 03/02/2019 21:30:00,11.16,11,2,-2.48
 03/02/2019 21:45:00,11.17,11,2,-2.45
 03/02/2019 22:00:00,11.17,11,2,-2.42
 03/02/2019 22:15:00,11.21,11,2,-2.26
 03/02/2019 22:30:00,11.17,11,2,-2.2
 03/02/2019 22:45:00,11.15,11,2,-2.14
 03/02/2019 23:00:00,11.13,11,2,-2.03
 03/02/2019 23:15:00,11.11,11,2,-1.95
 03/02/2019 23:30:00,11.11,11,2,-1.82
 03/02/2019 23:45:00,11.1,11,2,-1.82
 04/02/2019 00:00:00,11.22,11,2,-1.78
 04/02/2019 00:00:00,11.22,11,2,-1.78
 04/02/2019 00:15:00,11.15,11,2,-2.14
 04/02/2019 00:30:00,11.18,11,2,-2.24
 04/02/2019 00:45:00,11.16,11,2,-2.31
 04/02/2019 01:00:00,11.17,11,2,-2.24
 04/02/2019 01:15:00,11.19,11,2,-2.18
 04/02/2019 01:30:00,11.21,11,2,-2.18
 04/02/2019 01:45:00,11.22,11,2,-2.18
 04/02/2019 02:00:00,11.23,11,2,-2.18
 04/02/2019 02:15:00,11.2,11,2,-2.22
 04/02/2019 02:30:00,11.21,11,2,-2.24
 04/02/2019 02:45:00,11.2,11,2,-2.26
 04/02/2019 03:00:00,11.23,11,2,-2.24
 04/02/2019 03:15:00,11.23,11,2,-2.24
 04/02/2019 03:30:00,11.18,11,2,-2.21
 04/02/2019 03:45:00,11.13,11,2,-2.14
 04/02/2019 04:00:00,11.14,11,2,-2.14
 04/02/2019 04:15:00,11.09,11,2,-2.14
 04/02/2019 04:30:00,11.09,11,2,-2.08
 04/02/2019 04:45:00,11.1,11,2,-2.01
 04/02/2019 05:00:00,11.1,11,2,-1.99
 04/02/2019 05:15:00,11.06,11,2,-2.04
 04/02/2019 05:30:00,11.04,11,2,-2.04
 04/02/2019 05:45:00,11.02,11,2,-2.13
 04/02/2019 06:00:00,11.02,11,2,-2.1
 04/02/2019 06:15:00,10.98,11,2,-2.24
 04/02/2019 06:30:00,10.99,11,2,-2.28
 04/02/2019 06:45:00,10.97,11,2,-2.39
 04/02/2019 07:00:00,11.04,11,2,-2.58
 04/02/2019 07:15:00,11.14,11,2,-2.59
 04/02/2019 07:30:00,11.12,11,2,-2.71
 04/02/2019 07:45:00,11.11,11,2,-2.74
 04/02/2019 08:00:00,11.07,11,2,-2.68
 04/02/2019 08:15:00,11.1,11,2,-2.68
 04/02/2019 08:30:00,11.07,11,2,-2.63
 04/02/2019 08:45:00,11.06,11,2,-2.44
 04/02/2019 09:00:00,11.05,11,2,-2.38
 04/02/2019 09:15:00,11.07,11,2,-2.34
 04/02/2019 09:30:00,11.08,11,2,-2.23
 04/02/2019 09:45:00,11.08,11,2,-2.16
 04/02/2019 10:00:00,11.07,11,2,-2.21
 04/02/2019 10:15:00,11.07,11,2,-2.18
 04/02/2019 10:30:00,11.08,11,2,-2.2
 04/02/2019 10:45:00,11.1,11,2,-2.12
 04/02/2019 11:00:00,11.14,11,2,-2.06
 04/02/2019 11:15:00,11.14,11,2,-2.01
 04/02/2019 11:30:00,11.18,11,2,-1.22
 04/02/2019 11:45:00,11.16,11,2,-1.54
 04/02/2019 12:00:00,11.17,11,2,-1.11
 04/02/2019 12:15:00,11.19,11,2,-1.43
 04/02/2019 12:30:00,11.24,11,2,-1.1
 04/02/2019 12:45:00,11.26,11,2,0.38
 04/02/2019 13:00:00,11.26,11,2,1.7
 04/02/2019 13:15:00,11.27,11,2,1.43
 04/02/2019 13:30:00,11.23,11,2,1.03
 04/02/2019 13:45:00,11.16,11,2,0.97
 04/02/2019 14:00:00,11.11,11,2,-0.2
 04/02/2019 14:15:00,11.09,11,2,-1.02
 04/02/2019 14:30:00,11.11,11,2,-0.57
 04/02/2019 14:45:00,11.08,11,2,-0.92
 04/02/2019 15:00:00,11.1,11,2,-0.1
 04/02/2019 15:15:00,11.11,11,2,0.05
 04/02/2019 15:30:00,11.09,11,2,-0.46
 04/02/2019 15:45:00,11.02,11,2,-1.55
 04/02/2019 16:00:00,11.07,11,2,-1.95
 04/02/2019 16:15:00,11.07,11,2,-2.12
 04/02/2019 16:30:00,11.06,11,2,-2.11
 04/02/2019 16:45:00,11.05,11,2,-2.3
 04/02/2019 17:00:00,11.01,11,2,-2.53
 04/02/2019 17:15:00,10.99,11,2,-2.75
 04/02/2019 17:30:00,11.01,11,2,-2.85
 04/02/2019 17:45:00,11.01,11,2,-2.91
 04/02/2019 18:00:00,11.02,11,2,-2.99
 04/02/2019 18:15:00,11.03,11,2,-3.08
 04/02/2019 18:30:00,11.07,11,2,-3.12
 04/02/2019 18:45:00,11.09,11,2,-3.13
 04/02/2019 19:00:00,11.11,11,2,-3.06
 04/02/2019 19:15:00,11.12,11,2,-3.07
 04/02/2019 19:30:00,11.18,11,2,-2.98
 04/02/2019 19:45:00,11.2,11,2,-2.91
 04/02/2019 20:00:00,11.09,11,2,-2.85
 04/02/2019 20:15:00,11.04,11,2,-2.78
 04/02/2019 20:30:00,11.08,11,2,-2.78
 04/02/2019 20:45:00,11.08,11,2,-2.7
 04/02/2019 21:00:00,11.09,11,2,-2.64
 04/02/2019 21:15:00,11.1,11,2,-2.61
 04/02/2019 21:30:00,11.09,11,2,-2.48
 04/02/2019 21:45:00,11.13,11,2,-2.46
 04/02/2019 22:00:00,11.17,11,2,-2.35
 04/02/2019 22:15:00,11.21,11,2,-2.29
 04/02/2019 22:30:00,11.14,11,2,-2.16
 04/02/2019 22:45:00,11.18,11,2,-2.07
 04/02/2019 23:00:00,11.18,11,2,-1.97
 04/02/2019 23:15:00,11.18,11,2,-1.97
 04/02/2019 23:30:00,11.18,11,2,-1.88
 04/02/2019 23:45:00,11.16,11,2,-1.81
 05/02/2019 00:00:00,11.17,11,2,-1.77
 05/02/2019 00:15:00,11.05,11,2,-2.06
 05/02/2019 00:30:00,11.03,11,2,-2.18
 05/02/2019 00:45:00,11.0,11,2,-2.18
 05/02/2019 01:00:00,11.02,11,2,-2.18
 05/02/2019 01:15:00,11.04,11,2,-2.12
 05/02/2019 01:30:00,11.05,11,2,-2.18
 05/02/2019 01:45:00,11.05,11,2,-2.18
 05/02/2019 02:00:00,11.06,11,2,-2.18
 05/02/2019 02:15:00,11.06,11,2,-2.18
 05/02/2019 02:30:00,11.06,11,2,-2.18
 05/02/2019 02:45:00,11.06,11,2,-2.18
 05/02/2019 03:00:00,11.08,11,2,-2.18
 05/02/2019 03:15:00,11.09,11,2,-2.14
 05/02/2019 03:30:00,11.11,11,2,-2.08
 05/02/2019 03:45:00,11.1,11,2,-2.08
 05/02/2019 04:00:00,11.12,11,2,-2.04
 05/02/2019 04:15:00,11.14,11,2,-2.01
 05/02/2019 04:30:00,11.16,11,2,-2.01
 05/02/2019 04:45:00,11.04,11,2,-2.01
 05/02/2019 05:00:00,11.1,11,2,-2.01
 05/02/2019 05:15:00,11.07,11,2,-2.01
 05/02/2019 05:30:00,11.07,11,2,-2.01
 05/02/2019 05:45:00,11.06,11,2,-2.01
 05/02/2019 06:00:00,11.06,11,2,-2.12
 05/02/2019 06:15:00,11.05,11,2,-2.22
 05/02/2019 06:30:00,11.06,11,2,-2.27
 05/02/2019 06:45:00,11.1,11,2,-2.39
 05/02/2019 07:00:00,11.1,11,2,-2.53
 05/02/2019 07:15:00,11.12,11,2,-2.57
 05/02/2019 07:30:00,11.07,11,2,-2.59
 05/02/2019 07:45:00,11.06,11,2,-2.74
 05/02/2019 08:00:00,11.03,11,2,-2.68
 05/02/2019 08:15:00,11.0,11,2,-2.65
 05/02/2019 08:30:00,11.03,11,2,-2.61
 05/02/2019 08:45:00,11.02,11,2,-2.64
 05/02/2019 09:00:00,11.01,11,2,-2.58
 05/02/2019 09:15:00,11.01,11,2,-2.44
 05/02/2019 09:30:00,11.03,11,2,-2.37
 05/02/2019 09:45:00,11.02,11,2,-2.33
 05/02/2019 10:00:00,11.04,11,2,-2.2
 05/02/2019 10:15:00,11.05,11,2,-2.18
 05/02/2019 10:30:00,11.06,11,2,-2.0
 05/02/2019 10:45:00,11.1,11,2,-1.85
 05/02/2019 11:00:00,11.09,11,2,-1.7
 05/02/2019 11:15:00,11.09,11,2,-1.82
 05/02/2019 11:30:00,11.08,11,2,-2.14
 05/02/2019 11:45:00,11.08,11,2,-2.24
 05/02/2019 12:00:00,11.06,11,2,-2.15
 05/02/2019 12:15:00,11.04,11,2,-2.18
 05/02/2019 12:30:00,11.06,11,2,-2.06
 05/02/2019 12:45:00,11.05,11,2,-2.01
 05/02/2019 13:00:00,11.08,11,2,-2.04
 05/02/2019 13:15:00,11.06,11,2,-1.83
 05/02/2019 13:30:00,11.1,11,2,-1.74
 05/02/2019 13:45:00,11.09,11,2,-1.55
 05/02/2019 14:00:00,11.11,11,2,-1.35
 05/02/2019 14:15:00,11.08,11,2,-1.66
 05/02/2019 14:30:00,11.06,11,2,-1.96
 05/02/2019 14:45:00,11.06,11,2,-2.08
 05/02/2019 15:00:00,11.07,11,2,-1.97
 05/02/2019 15:15:00,11.07,11,2,-2.23
 05/02/2019 15:30:00,11.06,11,2,-2.32
 05/02/2019 15:45:00,11.03,11,2,-2.34
 05/02/2019 16:00:00,11.0,11,2,-2.51
 05/02/2019 16:15:00,10.97,11,2,-2.65
 05/02/2019 16:30:00,11.0,11,2,-2.62
 05/02/2019 16:45:00,11.11,11,2,-2.7
 05/02/2019 17:00:00,11.13,11,2,-2.8
 05/02/2019 17:15:00,11.13,11,2,-2.9
 05/02/2019 17:30:00,11.08,11,2,-3.01
 05/02/2019 17:45:00,11.1,11,2,-3.03
 05/02/2019 18:00:00,11.08,11,2,-3.09
 05/02/2019 18:15:00,11.09,11,2,-3.22
 05/02/2019 18:30:00,11.12,11,2,-3.15
 05/02/2019 18:45:00,11.12,11,2,-3.14
 05/02/2019 19:00:00,11.15,11,2,-3.12
 05/02/2019 19:15:00,11.16,11,2,-3.06
 05/02/2019 19:30:00,11.18,11,2,-2.94
 05/02/2019 19:45:00,11.15,11,2,-2.87
 05/02/2019 20:00:00,11.06,11,2,-2.79
 05/02/2019 20:15:00,11.06,11,2,-2.68
 05/02/2019 20:30:00,11.06,11,2,-2.59
 05/02/2019 20:45:00,11.13,11,2,-2.58
 05/02/2019 21:00:00,11.18,11,2,-2.48
 05/02/2019 21:15:00,11.19,11,2,-2.46
 05/02/2019 21:30:00,11.21,11,2,-2.42
 05/02/2019 21:45:00,11.16,11,2,-2.31
 05/02/2019 22:00:00,11.13,11,2,-2.26
 05/02/2019 22:15:00,11.03,11,2,-2.17
 05/02/2019 22:30:00,11.08,11,2,-2.04
 05/02/2019 22:45:00,11.1,11,2,-1.99
 05/02/2019 23:00:00,11.12,11,2,-1.87
 05/02/2019 23:15:00,11.13,11,2,-1.82
 05/02/2019 23:30:00,11.17,11,2,-1.7
 05/02/2019 23:45:00,11.06,11,2,-1.74
 06/02/2019 00:00:00,11.07,11,2,-1.65
 06/02/2019 00:15:00,11.03,11,2,-1.95
 06/02/2019 00:30:00,11.16,11,2,-2.15
 06/02/2019 00:45:00,11.14,11,2,-2.17
 06/02/2019 01:00:00,11.14,11,2,-2.16
 06/02/2019 01:15:00,11.17,11,2,-2.09
 06/02/2019 01:30:00,11.18,11,2,-2.08
 06/02/2019 01:45:00,11.2,11,2,-2.08
 06/02/2019 02:00:00,11.22,11,2,-2.08
 06/02/2019 02:15:00,11.21,11,2,-2.08
 06/02/2019 02:30:00,11.17,11,2,-2.12
 06/02/2019 02:45:00,11.14,11,2,-2.08
 06/02/2019 03:00:00,11.12,11,2,-2.08
 06/02/2019 03:15:00,11.06,11,2,-2.08
 06/02/2019 03:30:00,11.08,11,2,-1.96
 06/02/2019 03:45:00,11.1,11,2,-1.96
 06/02/2019 04:00:00,11.11,11,2,-1.98
 06/02/2019 04:15:00,11.11,11,2,-1.98
 06/02/2019 04:30:00,11.13,11,2,-1.94
 06/02/2019 04:45:00,11.12,11,2,-1.92
 06/02/2019 05:00:00,11.11,11,2,-1.98
 06/02/2019 05:15:00,11.09,11,2,-2.03
 06/02/2019 05:30:00,11.09,11,2,-1.99
 06/02/2019 05:45:00,11.07,11,2,-1.98
 06/02/2019 06:00:00,11.06,11,2,-2.01
 06/02/2019 06:15:00,11.01,11,2,-2.14
 06/02/2019 06:30:00,10.99,11,2,-2.23
 06/02/2019 06:45:00,11.01,11,2,-2.39
 06/02/2019 07:00:00,11.02,11,2,-2.51
 06/02/2019 07:15:00,11.12,11,2,-2.5
 06/02/2019 07:30:00,11.06,11,2,-2.55
 06/02/2019 07:45:00,11.03,11,2,-2.63
 06/02/2019 08:00:00,11.01,11,2,-2.57
 06/02/2019 08:15:00,11.03,11,2,-2.34
 06/02/2019 08:30:00,11.05,11,2,-2.2
 06/02/2019 08:45:00,11.05,11,2,-2.02
