DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 06/02/2019 09:00:00,11.06,11,2,-1.91
 06/02/2019 09:15:00,11.1,11,2,-1.39
 06/02/2019 09:30:00,11.14,11,2,-1.09
 06/02/2019 09:45:00,11.14,11,2,-0.91
 06/02/2019 10:00:00,11.09,11,2,-0.99
 06/02/2019 10:15:00,11.15,11,2,-1.18
 06/02/2019 10:30:00,11.2,11,1,-1.08
 06/02/2019 10:45:00,11.21,11,2,-0.85
 06/02/2019 11:00:00,11.23,11,2,-0.62
 06/02/2019 11:15:00,11.26,11,2,0.13
 06/02/2019 11:30:00,11.2,11,2,1.22
 06/02/2019 11:45:00,11.2,11,2,1.27
 06/02/2019 12:00:00,11.21,11,2,1.73
 06/02/2019 12:15:00,11.22,11,2,1.53
 06/02/2019 12:30:00,11.21,11,2,0.85
 06/02/2019 12:45:00,11.22,11,2,1.13
 06/02/2019 13:00:00,11.21,11,2,0.14
 06/02/2019 13:15:00,11.19,11,2,0.47
 06/02/2019 13:30:00,11.2,11,2,-0.26
 06/02/2019 13:45:00,11.18,11,2,-0.08
 06/02/2019 14:00:00,11.13,11,2,-0.86
 06/02/2019 14:15:00,11.07,11,2,-1.18
 06/02/2019 14:30:00,11.05,11,2,-1.38
 06/02/2019 14:45:00,11.05,11,2,-1.46
 06/02/2019 15:00:00,11.05,11,2,-1.5
 06/02/2019 15:15:00,11.04,11,2,-1.64
 06/02/2019 15:30:00,11.02,11,2,-1.77
 06/02/2019 15:45:00,11.0,11,2,-1.82
 06/02/2019 16:00:00,11.07,11,2,-1.9
 06/02/2019 16:15:00,11.02,11,2,-1.99
 06/02/2019 16:30:00,11.0,11,2,-1.96
 06/02/2019 16:45:00,11.02,11,2,-2.3
 06/02/2019 17:00:00,11.06,11,2,-2.47
 06/02/2019 17:15:00,11.01,11,2,-2.63
 06/02/2019 17:30:00,11.1,11,2,-2.78
 06/02/2019 17:45:00,11.08,11,2,-2.88
 06/02/2019 18:00:00,11.09,11,2,-2.94
 06/02/2019 18:15:00,11.1,11,2,-3.03
 06/02/2019 18:30:00,11.13,11,2,-3.08
 06/02/2019 18:45:00,11.15,11,2,-2.97
 06/02/2019 19:00:00,11.19,11,2,-2.98
 06/02/2019 19:15:00,11.19,11,2,-3.0
 06/02/2019 19:30:00,11.14,11,2,-2.84
 06/02/2019 19:45:00,11.08,11,2,-2.74
 06/02/2019 20:00:00,11.07,11,2,-2.71
 06/02/2019 20:15:00,11.05,11,2,-2.65
 06/02/2019 20:30:00,11.03,11,2,-2.6
 06/02/2019 20:45:00,11.05,11,2,-2.59
 06/02/2019 21:00:00,11.03,11,2,-2.62
 06/02/2019 21:15:00,11.05,11,2,-2.47
 06/02/2019 21:30:00,11.1,11,2,-2.38
 06/02/2019 21:45:00,11.04,11,2,-2.32
 06/02/2019 22:00:00,11.09,11,2,-2.23
 06/02/2019 22:15:00,11.14,11,2,-2.11
 06/02/2019 22:30:00,11.17,11,2,-2.07
 06/02/2019 22:45:00,11.17,11,2,-2.01
 06/02/2019 23:00:00,11.22,11,2,-1.88
 06/02/2019 23:15:00,11.17,11,2,-1.79
 06/02/2019 23:30:00,11.05,11,2,-1.78
 06/02/2019 23:45:00,11.09,11,2,-1.71
 07/02/2019 00:00:00,11.13,11,2,-1.71
 07/02/2019 00:15:00,11.02,11,2,-1.94
 07/02/2019 00:30:00,11.01,11,2,-2.16
 07/02/2019 00:45:00,10.97,11,2,-2.19
 07/02/2019 01:00:00,10.96,11,2,-2.19
 07/02/2019 01:15:00,11.0,11,2,-2.14
 07/02/2019 01:30:00,11.02,11,2,-2.14
 07/02/2019 01:45:00,11.04,11,2,-2.09
 07/02/2019 02:00:00,11.05,11,2,-2.11
 07/02/2019 02:15:00,11.02,11,2,-2.11
 07/02/2019 02:30:00,11.04,11,2,-2.11
 07/02/2019 02:45:00,11.07,11,2,-2.11
 07/02/2019 03:00:00,11.1,11,2,-2.16
 07/02/2019 03:15:00,11.13,11,2,-2.08
 07/02/2019 03:30:00,11.17,11,2,-2.08
 07/02/2019 03:45:00,11.19,11,2,-2.08
 07/02/2019 04:00:00,11.19,11,2,-2.01
 07/02/2019 04:15:00,11.19,11,2,-1.98
 07/02/2019 04:30:00,11.19,11,2,-1.98
 07/02/2019 04:45:00,11.18,11,2,-1.98
 07/02/2019 05:00:00,11.19,11,2,-1.98
 07/02/2019 05:15:00,11.2,11,2,-1.98
 07/02/2019 05:30:00,11.23,11,2,-2.01
 07/02/2019 05:45:00,11.18,11,2,-2.01
 07/02/2019 06:00:00,11.15,11,2,-2.16
 07/02/2019 06:15:00,11.09,11,2,-2.2
 07/02/2019 06:30:00,11.08,11,2,-2.28
 07/02/2019 06:45:00,11.04,11,2,-2.44
 07/02/2019 07:00:00,10.98,11,2,-2.48
 07/02/2019 07:15:00,11.03,11,2,-2.5
 07/02/2019 07:30:00,11.09,11,2,-2.55
 07/02/2019 07:45:00,11.08,11,2,-2.62
 07/02/2019 08:00:00,11.09,11,2,-2.62
 07/02/2019 08:15:00,11.1,11,2,-2.41
 07/02/2019 08:30:00,11.11,11,2,-2.03
 07/02/2019 08:45:00,11.12,11,2,-1.91
 07/02/2019 09:00:00,11.11,11,2,-1.84
 07/02/2019 09:15:00,11.15,11,2,-1.31
 07/02/2019 09:30:00,11.18,11,2,-1.21
 07/02/2019 09:45:00,11.21,11,2,-1.14
 07/02/2019 10:00:00,11.22,11,2,-1.46
 07/02/2019 10:15:00,11.22,11,2,-0.65
 07/02/2019 10:30:00,11.17,11,2,-0.05
 07/02/2019 10:45:00,11.18,11,2,0.53
 07/02/2019 11:00:00,11.16,11,2,-0.05
 07/02/2019 11:15:00,11.17,11,2,-0.85
 07/02/2019 11:30:00,11.18,11,2,0.26
 07/02/2019 11:45:00,11.16,11,2,0.05
 07/02/2019 12:00:00,11.24,11,2,1.84
 07/02/2019 12:15:00,11.23,11,2,1.86
 07/02/2019 12:30:00,11.23,11,2,0.68
 07/02/2019 12:45:00,11.16,11,2,-1.07
 07/02/2019 13:00:00,11.25,11,2,1.82
 07/02/2019 13:15:00,11.22,11,2,-0.18
 07/02/2019 13:30:00,11.23,11,2,-0.35
 07/02/2019 13:45:00,11.23,11,2,1.02
 07/02/2019 14:00:00,11.24,11,2,0.7
 07/02/2019 14:15:00,11.16,11,2,-1.13
 07/02/2019 14:30:00,11.2,11,2,-0.83
 07/02/2019 14:45:00,11.13,11,2,-0.89
 07/02/2019 15:00:00,11.08,11,2,-0.34
 07/02/2019 15:15:00,11.08,11,2,-1.64
 07/02/2019 15:30:00,11.1,11,2,-1.39
 07/02/2019 15:45:00,11.06,11,2,-1.51
 07/02/2019 16:00:00,11.0,11,2,-1.86
 07/02/2019 16:15:00,10.98,11,2,-2.11
 07/02/2019 16:30:00,11.0,11,2,-2.29
 07/02/2019 16:45:00,11.05,11,2,-2.47
 07/02/2019 17:00:00,11.02,11,2,-2.61
 07/02/2019 17:15:00,11.0,11,2,-2.72
 07/02/2019 17:30:00,11.14,11,2,-2.8
 07/02/2019 17:45:00,11.16,11,2,-2.89
 07/02/2019 18:00:00,11.14,11,2,-3.0
 07/02/2019 18:15:00,11.12,11,2,-3.07
 07/02/2019 18:30:00,11.15,11,2,-3.08
 07/02/2019 18:45:00,11.17,11,2,-3.09
 07/02/2019 19:00:00,11.12,11,2,-3.05
 07/02/2019 19:15:00,11.12,11,2,-2.99
 07/02/2019 19:30:00,11.17,11,2,-2.9
 07/02/2019 19:45:00,11.16,11,2,-2.91
 07/02/2019 20:00:00,11.17,11,2,-2.78
 07/02/2019 20:15:00,11.14,11,2,-2.71
 07/02/2019 20:30:00,11.15,11,2,-2.65
 07/02/2019 20:45:00,11.11,11,2,-2.59
 07/02/2019 21:00:00,11.14,11,2,-2.5
 07/02/2019 21:15:00,11.17,11,2,-2.43
 07/02/2019 21:30:00,11.07,11,2,-2.45
 07/02/2019 21:45:00,11.09,11,2,-2.29
 07/02/2019 22:00:00,11.13,11,2,-2.21
 07/02/2019 22:15:00,11.16,11,2,-2.13
 07/02/2019 22:30:00,11.2,11,2,-2.07
 07/02/2019 22:45:00,11.18,11,2,-2.01
 07/02/2019 23:00:00,11.15,11,2,-1.88
 07/02/2019 23:15:00,11.18,11,2,-1.77
 07/02/2019 23:30:00,11.11,11,2,-1.76
 07/02/2019 23:45:00,11.04,11,2,-1.64
 08/02/2019 00:00:00,11.06,11,2,-1.64
 08/02/2019 00:15:00,11.07,11,2,-1.96
 08/02/2019 00:30:00,11.17,11,2,-2.14
 08/02/2019 00:45:00,11.14,11,2,-2.18
 08/02/2019 01:00:00,11.11,11,2,-2.1
 08/02/2019 01:15:00,11.04,11,2,-2.05
 08/02/2019 01:30:00,11.07,11,2,-2.01
 08/02/2019 01:45:00,11.06,11,2,-2.01
 08/02/2019 02:00:00,11.05,11,2,-2.01
 08/02/2019 02:15:00,11.07,11,2,-2.06
 08/02/2019 02:30:00,11.09,11,2,-2.11
 08/02/2019 02:45:00,11.08,11,2,-2.01
 08/02/2019 03:00:00,11.11,11,2,-2.01
 08/02/2019 03:15:00,11.13,11,2,-2.01
 08/02/2019 03:30:00,11.14,11,2,-1.98
 08/02/2019 03:45:00,11.16,11,2,-1.93
 08/02/2019 04:00:00,11.16,11,2,-1.91
 08/02/2019 04:15:00,11.19,11,2,-1.88
 08/02/2019 04:30:00,11.19,11,2,-1.83
 08/02/2019 04:45:00,11.17,11,2,-1.84
 08/02/2019 05:00:00,11.13,11,2,-1.84
 08/02/2019 05:15:00,11.1,11,2,-1.87
 08/02/2019 05:30:00,11.1,11,2,-1.92
 08/02/2019 05:45:00,11.07,11,2,-1.95
 08/02/2019 06:00:00,11.05,11,2,-2.01
 08/02/2019 06:15:00,11.08,11,2,-2.14
 08/02/2019 06:30:00,11.16,11,2,-2.3
 08/02/2019 06:45:00,11.1,11,2,-2.31
 08/02/2019 07:00:00,11.05,11,2,-2.41
 08/02/2019 07:15:00,11.01,11,2,-2.41
 08/02/2019 07:30:00,10.98,11,2,-2.5
 08/02/2019 07:45:00,10.95,11,2,-2.59
 08/02/2019 08:00:00,10.97,11,2,-2.62
 08/02/2019 08:15:00,11.05,11,2,-2.53
 08/02/2019 08:30:00,11.06,11,2,-2.55
 08/02/2019 08:45:00,11.06,11,2,-2.48
 08/02/2019 09:00:00,11.02,11,2,-2.53
 08/02/2019 09:15:00,11.09,11,2,-2.55
 08/02/2019 09:30:00,11.17,11,2,-2.48
 08/02/2019 09:45:00,11.22,11,2,-2.5
 08/02/2019 10:00:00,11.22,11,2,-2.43
 08/02/2019 10:15:00,11.16,11,2,-2.45
 08/02/2019 10:30:00,11.11,11,2,-2.35
 08/02/2019 10:45:00,11.08,11,2,-2.36
 08/02/2019 11:00:00,11.08,11,2,-2.34
 08/02/2019 11:15:00,11.08,11,2,-2.35
 08/02/2019 11:30:00,11.1,11,2,-2.26
 08/02/2019 11:45:00,11.11,11,2,-2.29
 08/02/2019 12:00:00,11.11,11,2,-2.08
 08/02/2019 12:15:00,11.11,11,2,-2.36
 08/02/2019 12:30:00,11.13,11,2,-2.15
 08/02/2019 12:45:00,11.13,11,2,-2.28
 08/02/2019 13:00:00,11.11,11,2,-2.34
 08/02/2019 13:15:00,11.04,11,2,-2.2
 08/02/2019 13:30:00,11.01,11,2,-2.3
 08/02/2019 13:45:00,10.99,11,2,-2.37
 08/02/2019 14:00:00,11.0,11,2,-2.26
 08/02/2019 14:15:00,11.0,11,2,-2.23
 08/02/2019 14:30:00,11.01,11,2,-2.11
 08/02/2019 14:45:00,11.05,11,2,-1.84
 08/02/2019 15:00:00,11.06,11,2,-1.76
 08/02/2019 15:15:00,11.07,11,2,-1.69
 08/02/2019 15:30:00,11.09,11,2,-1.49
 08/02/2019 15:45:00,11.05,11,2,-1.94
 08/02/2019 16:00:00,11.03,11,2,-2.13
 08/02/2019 16:15:00,11.04,11,2,-1.63
 08/02/2019 16:30:00,11.05,11,2,-1.9
 08/02/2019 16:45:00,11.01,11,2,-2.23
 08/02/2019 17:00:00,11.04,11,2,-2.48
 08/02/2019 17:15:00,11.06,11,2,-2.66
 08/02/2019 17:30:00,11.01,11,2,-2.77
 08/02/2019 17:45:00,11.05,11,2,-2.98
 08/02/2019 18:00:00,11.07,11,2,-2.99
 08/02/2019 18:15:00,11.07,11,2,-3.03
 08/02/2019 18:30:00,11.1,11,2,-2.99
 08/02/2019 18:45:00,11.11,11,2,-3.01
 08/02/2019 19:00:00,11.15,11,2,-3.03
 08/02/2019 19:15:00,11.12,11,2,-3.04
 08/02/2019 19:30:00,11.18,11,2,-2.95
 08/02/2019 19:45:00,11.17,11,2,-2.89
 08/02/2019 20:00:00,11.08,11,2,-2.66
 08/02/2019 20:15:00,11.05,11,2,-2.58
 08/02/2019 20:30:00,11.08,11,2,-2.56
 08/02/2019 20:45:00,11.09,11,2,-2.47
 08/02/2019 21:00:00,11.11,11,2,-2.43
 08/02/2019 21:15:00,11.11,11,2,-2.38
 08/02/2019 21:30:00,11.09,11,2,-2.3
 08/02/2019 21:45:00,11.09,11,2,-2.32
 08/02/2019 22:00:00,11.11,11,2,-2.34
 08/02/2019 22:15:00,11.14,11,2,-2.28
 08/02/2019 22:30:00,11.21,11,2,-2.18
 08/02/2019 22:45:00,11.19,11,2,-2.05
 08/02/2019 23:00:00,10.99,11,2,-2.0
 08/02/2019 23:15:00,11.01,11,2,-2.0
 08/02/2019 23:30:00,11.0,11,2,-1.91
 08/02/2019 23:45:00,11.02,11,2,-1.91
 09/02/2019 00:00:00,11.03,11,2,-1.82
 09/02/2019 00:15:00,11.01,11,2,-2.21
 09/02/2019 00:30:00,11.03,11,2,-2.28
 09/02/2019 00:45:00,11.0,11,2,-2.29
 09/02/2019 01:00:00,10.99,11,2,-2.22
 09/02/2019 01:15:00,11.04,11,2,-2.15
 09/02/2019 01:30:00,11.07,11,2,-2.11
 09/02/2019 01:45:00,11.1,11,2,-2.12
 09/02/2019 02:00:00,11.11,11,2,-2.08
 09/02/2019 02:15:00,11.1,11,2,-2.19
 09/02/2019 02:30:00,11.12,11,2,-2.21
 09/02/2019 02:45:00,11.12,11,2,-2.21
 09/02/2019 03:00:00,11.15,11,2,-2.21
 09/02/2019 03:15:00,11.15,11,2,-2.21
 09/02/2019 03:30:00,11.17,11,2,-2.21
 09/02/2019 03:45:00,11.05,11,2,-2.08
 09/02/2019 04:00:00,11.09,11,2,-2.03
 09/02/2019 04:15:00,11.08,11,2,-1.97
 09/02/2019 04:30:00,11.1,11,2,-1.98
 09/02/2019 04:45:00,11.1,11,2,-1.88
 09/02/2019 05:00:00,11.11,11,2,-1.84
 09/02/2019 05:15:00,11.09,11,2,-1.95
 09/02/2019 05:30:00,11.09,11,2,-1.98
 09/02/2019 05:45:00,11.07,11,2,-2.01
 09/02/2019 06:00:00,11.06,11,2,-2.04
 09/02/2019 06:15:00,11.0,11,2,-2.08
 09/02/2019 06:30:00,10.98,11,2,-2.13
 09/02/2019 06:45:00,11.05,11,2,-2.18
 09/02/2019 07:00:00,11.05,11,2,-2.29
 09/02/2019 07:15:00,11.03,11,2,-2.41
 09/02/2019 07:30:00,11.15,11,2,-2.43
 09/02/2019 07:45:00,11.12,11,2,-2.47
 09/02/2019 08:00:00,11.11,11,2,-2.4
 09/02/2019 08:15:00,11.01,11,2,-2.21
 09/02/2019 08:30:00,10.95,11,2,-2.19
 09/02/2019 08:45:00,10.95,11,2,-2.18
 09/02/2019 09:00:00,11.02,11,2,-2.16
 09/02/2019 09:15:00,11.07,11,2,-1.7
 09/02/2019 09:30:00,11.09,11,2,-1.58
 09/02/2019 09:45:00,11.1,11,2,-1.48
 09/02/2019 10:00:00,11.08,11,2,-1.65
 09/02/2019 10:15:00,11.11,11,2,-1.2
 09/02/2019 10:30:00,11.13,11,2,-1.06
 09/02/2019 10:45:00,11.09,11,2,-1.65
 09/02/2019 11:00:00,11.09,11,2,-1.79
 09/02/2019 11:15:00,11.13,11,2,-1.2
 09/02/2019 11:30:00,11.18,11,2,-0.86
 09/02/2019 11:45:00,11.2,11,2,-0.69
 09/02/2019 12:00:00,11.19,11,2,-0.79
 09/02/2019 12:15:00,11.19,11,2,-0.79
 09/02/2019 12:30:00,11.22,11,2,-0.24
 09/02/2019 12:45:00,11.21,11,2,0.42
 09/02/2019 13:00:00,11.15,11,2,-0.23
 09/02/2019 13:15:00,11.15,11,2,0.31
 09/02/2019 13:30:00,11.12,11,2,-0.27
 09/02/2019 13:45:00,11.12,11,2,-0.73
 09/02/2019 14:00:00,11.1,11,2,-0.83
 09/02/2019 14:15:00,11.09,11,2,-0.87
 09/02/2019 14:30:00,11.11,11,2,-1.0
 09/02/2019 14:45:00,11.06,11,2,-1.6
 09/02/2019 15:00:00,11.05,11,2,-1.47
 09/02/2019 15:15:00,11.02,11,2,-1.66
 09/02/2019 15:30:00,11.01,11,2,-1.98
 09/02/2019 15:45:00,10.97,11,2,-2.22
 09/02/2019 16:00:00,10.96,11,2,-2.31
 09/02/2019 16:15:00,11.05,11,2,-2.4
 09/02/2019 16:30:00,11.05,11,2,-2.45
 09/02/2019 16:45:00,11.0,11,2,-2.49
 09/02/2019 17:00:00,10.98,11,2,-2.68
 09/02/2019 17:15:00,11.02,11,2,-2.85
 09/02/2019 17:30:00,11.0,11,2,-2.93
 09/02/2019 17:45:00,10.98,11,2,-2.95
 09/02/2019 18:00:00,10.99,11,2,-3.04
 09/02/2019 18:15:00,11.01,11,2,-3.05
 09/02/2019 18:30:00,11.03,11,2,-3.04
 09/02/2019 18:45:00,11.05,11,2,-3.03
 09/02/2019 19:00:00,11.06,11,2,-3.03
 09/02/2019 19:15:00,11.07,11,2,-2.91
 09/02/2019 19:30:00,11.11,11,2,-2.85
 09/02/2019 19:45:00,11.13,11,2,-2.78
 09/02/2019 20:00:00,11.14,11,2,-2.82
 09/02/2019 20:15:00,11.19,11,2,-2.72
 09/02/2019 20:30:00,11.2,11,2,-2.65
 09/02/2019 20:45:00,11.19,11,2,-2.58
 09/02/2019 21:00:00,11.2,11,2,-2.51
 09/02/2019 21:15:00,11.12,11,2,-2.42
 09/02/2019 21:30:00,11.17,11,2,-2.38
 09/02/2019 21:45:00,11.21,11,2,-2.3
 09/02/2019 22:00:00,11.13,11,2,-2.17
 09/02/2019 22:15:00,11.15,11,2,-2.14
 09/02/2019 22:30:00,11.17,11,2,-2.04
 09/02/2019 22:45:00,11.18,11,2,-1.94
 09/02/2019 23:00:00,11.1,11,2,-1.85
 09/02/2019 23:15:00,11.12,11,2,-1.82
 09/02/2019 23:30:00,11.13,11,2,-1.81
 09/02/2019 23:45:00,11.12,11,2,-1.81
 10/02/2019 00:00:00,11.13,11,2,-1.78
 10/02/2019 00:15:00,11.02,11,2,-2.04
 10/02/2019 00:30:00,11.0,11,2,-2.16
 10/02/2019 00:45:00,10.96,11,2,-2.18
 10/02/2019 01:00:00,11.06,11,2,-2.18
 10/02/2019 01:15:00,11.15,11,2,-2.06
 10/02/2019 01:30:00,11.17,11,2,-2.07
 10/02/2019 01:45:00,11.18,11,2,-2.11
 10/02/2019 02:00:00,11.18,11,2,-2.11
 10/02/2019 02:15:00,11.18,11,2,-2.16
 10/02/2019 02:30:00,11.19,11,2,-2.24
 10/02/2019 02:45:00,11.18,11,2,-2.12
 10/02/2019 03:00:00,11.22,11,2,-2.14
 10/02/2019 03:15:00,11.22,11,2,-2.14
 10/02/2019 03:30:00,11.22,11,2,-2.13
 10/02/2019 03:45:00,11.04,11,2,-1.99
 10/02/2019 04:00:00,11.05,11,2,-1.88
 10/02/2019 04:15:00,11.04,11,2,-1.96
 10/02/2019 04:30:00,11.06,11,2,-1.88
 10/02/2019 04:45:00,11.04,11,2,-1.9
 10/02/2019 05:00:00,11.06,11,2,-1.91
 10/02/2019 05:15:00,11.06,11,2,-1.91
 10/02/2019 05:30:00,11.07,11,2,-1.91
 10/02/2019 05:45:00,11.06,11,2,-1.92
 10/02/2019 06:00:00,11.05,11,2,-1.94
 10/02/2019 06:15:00,11.02,11,2,-1.94
 10/02/2019 06:30:00,11.01,11,2,-2.05
 10/02/2019 06:45:00,11.07,11,2,-2.08
 10/02/2019 07:00:00,11.09,11,2,-2.18
 10/02/2019 07:15:00,11.07,11,2,-2.11
 10/02/2019 07:30:00,11.1,11,2,-2.08
 10/02/2019 07:45:00,11.18,11,2,-2.16
 10/02/2019 08:00:00,11.15,11,2,-2.23
 10/02/2019 08:15:00,11.15,11,2,-2.34
 10/02/2019 08:30:00,11.14,11,2,-2.42
 10/02/2019 08:45:00,11.13,11,2,-2.43
 10/02/2019 09:00:00,11.1,11,2,-2.48
 10/02/2019 09:15:00,11.14,11,2,-2.31
 10/02/2019 09:30:00,11.12,11,2,-2.05
 10/02/2019 09:45:00,11.14,11,2,-2.06
 10/02/2019 10:00:00,11.13,11,2,-1.9
 10/02/2019 10:15:00,11.11,11,2,-2.06
 10/02/2019 10:30:00,11.15,11,2,-1.56
 10/02/2019 10:45:00,11.23,11,2,0.04
 10/02/2019 11:00:00,11.26,11,2,0.02
 10/02/2019 11:15:00,11.19,11,2,-1.38
 10/02/2019 11:30:00,11.15,11,2,-2.05
 10/02/2019 11:45:00,11.14,11,2,-2.28
 10/02/2019 12:00:00,11.16,11,2,-1.42
 10/02/2019 12:15:00,11.21,11,2,0.17
 10/02/2019 12:30:00,11.23,11,2,1.31
 10/02/2019 12:45:00,11.15,11,2,1.0
 10/02/2019 13:00:00,11.16,11,2,1.16
 10/02/2019 13:15:00,11.16,11,2,1.24
 10/02/2019 13:30:00,11.19,11,2,0.78
 10/02/2019 13:45:00,11.26,11,2,1.16
 10/02/2019 14:00:00,11.25,11,2,0.88
 10/02/2019 14:15:00,11.2,11,2,0.33
 10/02/2019 14:30:00,11.2,11,2,-0.02
 10/02/2019 14:45:00,11.22,11,2,0.59
 10/02/2019 15:00:00,11.15,11,2,-1.02
 10/02/2019 15:15:00,11.2,11,2,-0.15
 10/02/2019 15:30:00,11.17,11,2,-0.79
 10/02/2019 15:45:00,11.1,11,2,-1.7
 10/02/2019 16:00:00,11.04,11,2,-1.62
 10/02/2019 16:15:00,11.02,11,2,-1.9
 10/02/2019 16:30:00,10.97,11,2,-2.23
 10/02/2019 16:45:00,11.09,11,2,-2.57
 10/02/2019 17:00:00,11.01,11,2,-2.72
 10/02/2019 17:15:00,11.03,11,2,-2.89
 10/02/2019 17:30:00,11.06,11,2,-3.06
 10/02/2019 17:45:00,11.02,11,2,-3.1
 10/02/2019 18:00:00,11.0,11,2,-3.11
 10/02/2019 18:15:00,10.98,11,2,-3.23
 10/02/2019 18:30:00,11.03,11,2,-3.2
 10/02/2019 18:45:00,11.06,11,2,-3.09
 10/02/2019 19:00:00,11.03,11,2,-3.01
 10/02/2019 19:15:00,11.04,11,2,-2.96
 10/02/2019 19:30:00,11.07,11,2,-2.99
 10/02/2019 19:45:00,11.09,11,2,-2.9
 10/02/2019 20:00:00,11.13,11,2,-2.77
 10/02/2019 20:15:00,11.14,11,2,-2.76
 10/02/2019 20:30:00,11.19,11,2,-2.74
 10/02/2019 20:45:00,11.2,11,2,-2.65
 10/02/2019 21:00:00,11.12,11,2,-2.52
 10/02/2019 21:15:00,11.05,11,2,-2.53
 10/02/2019 21:30:00,11.11,11,2,-2.44
 10/02/2019 21:45:00,11.14,11,2,-2.38
 10/02/2019 22:00:00,11.19,11,2,-2.34
 10/02/2019 22:15:00,11.2,11,2,-2.24
 10/02/2019 22:30:00,11.02,11,2,-2.09
 10/02/2019 22:45:00,11.01,11,2,-2.02
 10/02/2019 23:00:00,11.07,11,2,-1.96
 10/02/2019 23:15:00,11.18,11,2,-1.86
 10/02/2019 23:30:00,11.21,11,2,-1.82
 10/02/2019 23:45:00,11.21,11,2,-1.77
 11/02/2019 00:00:00,11.23,11,2,-1.77
 11/02/2019 00:00:00,11.23,11,2,-1.77
 11/02/2019 00:15:00,11.12,11,2,-2.15
 11/02/2019 00:30:00,11.07,11,2,-2.23
 11/02/2019 00:45:00,11.04,11,2,-2.18
 11/02/2019 01:00:00,11.04,11,2,-2.14
 11/02/2019 01:15:00,11.08,11,2,-2.14
 11/02/2019 01:30:00,11.1,11,2,-2.14
 11/02/2019 01:45:00,11.11,11,2,-2.16
 11/02/2019 02:00:00,11.12,11,2,-2.18
 11/02/2019 02:15:00,11.1,11,2,-2.18
 11/02/2019 02:30:00,11.12,11,2,-2.17
 11/02/2019 02:45:00,11.12,11,2,-2.21
 11/02/2019 03:00:00,11.14,11,2,-2.21
 11/02/2019 03:15:00,11.16,11,2,-2.13
 11/02/2019 03:30:00,11.17,11,2,-2.11
 11/02/2019 03:45:00,11.19,11,2,-2.11
 11/02/2019 04:00:00,11.19,11,2,-2.09
 11/02/2019 04:15:00,11.21,11,2,-1.98
 11/02/2019 04:30:00,11.19,11,2,-1.98
 11/02/2019 04:45:00,11.21,11,2,-1.98
 11/02/2019 05:00:00,11.2,11,2,-1.98
 11/02/2019 05:15:00,11.18,11,2,-1.97
 11/02/2019 05:30:00,11.08,11,2,-1.97
 11/02/2019 05:45:00,11.04,11,2,-1.99
 11/02/2019 06:00:00,11.05,11,2,-2.1
 11/02/2019 06:15:00,10.99,11,2,-2.19
 11/02/2019 06:30:00,11.08,11,2,-2.31
 11/02/2019 06:45:00,11.07,11,2,-2.47
 11/02/2019 07:00:00,11.09,11,2,-2.61
 11/02/2019 07:15:00,11.09,11,2,-2.57
 11/02/2019 07:30:00,11.07,11,2,-2.59
 11/02/2019 07:45:00,11.04,11,2,-2.55
 11/02/2019 08:00:00,11.03,11,2,-2.5
 11/02/2019 08:15:00,11.05,11,2,-2.35
 11/02/2019 08:30:00,11.02,11,2,-2.07
 11/02/2019 08:45:00,11.01,11,2,-1.83
 11/02/2019 09:00:00,11.03,11,2,-1.34
 11/02/2019 09:15:00,11.06,11,2,-0.9
 11/02/2019 09:30:00,11.11,11,2,-0.43
 11/02/2019 09:45:00,11.12,11,2,-0.31
 11/02/2019 10:00:00,11.14,11,2,-0.29
 11/02/2019 10:15:00,11.16,11,2,0.15
 11/02/2019 10:30:00,11.18,11,2,0.57
 11/02/2019 10:45:00,11.19,11,2,0.62
 11/02/2019 11:00:00,11.2,11,2,1.21
 11/02/2019 11:15:00,11.19,11,2,1.87
 11/02/2019 11:30:00,11.18,11,2,0.21
 11/02/2019 11:45:00,11.14,11,2,-0.2
 11/02/2019 12:00:00,11.09,11,2,-1.54
 11/02/2019 12:15:00,11.09,11,2,-1.55
 11/02/2019 12:30:00,11.11,11,2,-1.37
 11/02/2019 12:45:00,11.14,11,2,-1.2
 11/02/2019 13:00:00,11.19,11,2,-0.05
 11/02/2019 13:15:00,11.22,11,2,0.29
 11/02/2019 13:30:00,11.24,11,2,1.06
 11/02/2019 13:45:00,11.24,11,2,1.06
 11/02/2019 14:00:00,11.24,11,2,1.29
 11/02/2019 14:15:00,11.22,11,2,0.99
 11/02/2019 14:30:00,11.21,11,2,0.41
 11/02/2019 14:45:00,11.22,11,2,0.39
 11/02/2019 15:00:00,11.2,11,2,0.19
 11/02/2019 15:15:00,11.2,11,2,-0.08
 11/02/2019 15:30:00,11.17,11,2,-0.66
 11/02/2019 15:45:00,11.1,11,2,-1.61
 11/02/2019 16:00:00,11.05,11,2,-1.78
 11/02/2019 16:15:00,11.02,11,2,-1.97
 11/02/2019 16:30:00,11.01,11,2,-2.07
 11/02/2019 16:45:00,11.01,11,2,-2.16
 11/02/2019 17:00:00,11.09,11,2,-2.38
 11/02/2019 17:15:00,11.06,11,2,-2.55
 11/02/2019 17:30:00,11.06,11,2,-2.79
 11/02/2019 17:45:00,11.09,11,2,-2.9
 11/02/2019 18:00:00,11.08,11,2,-2.96
 11/02/2019 18:15:00,11.07,11,2,-3.09
 11/02/2019 18:30:00,11.08,11,2,-3.08
 11/02/2019 18:45:00,11.09,11,2,-3.02
 11/02/2019 19:00:00,11.14,11,2,-3.01
 11/02/2019 19:15:00,11.17,11,2,-2.98
 11/02/2019 19:30:00,11.18,11,2,-2.93
 11/02/2019 19:45:00,11.18,11,2,-2.86
 11/02/2019 20:00:00,11.2,11,2,-2.76
 11/02/2019 20:15:00,11.21,11,2,-2.72
 11/02/2019 20:30:00,11.12,11,2,-2.66
 11/02/2019 20:45:00,11.13,11,2,-2.66
 11/02/2019 21:00:00,11.11,11,2,-2.5
 11/02/2019 21:15:00,11.06,11,2,-2.48
 11/02/2019 21:30:00,11.08,11,2,-2.47
 11/02/2019 21:45:00,11.08,11,2,-2.37
 11/02/2019 22:00:00,11.14,11,2,-2.28
 11/02/2019 22:15:00,11.19,11,2,-2.14
 11/02/2019 22:30:00,11.21,11,2,-2.13
 11/02/2019 22:45:00,11.17,11,2,-2.0
 11/02/2019 23:00:00,11.09,11,2,-1.9
 11/02/2019 23:15:00,11.0,11,2,-1.89
 11/02/2019 23:30:00,11.02,11,2,-1.8
 11/02/2019 23:45:00,11.05,11,2,-1.72
 12/02/2019 00:00:00,11.04,11,2,-1.72
 12/02/2019 00:15:00,11.12,11,2,-2.12
 12/02/2019 00:30:00,11.15,11,2,-2.27
 12/02/2019 00:45:00,11.12,11,2,-2.28
 12/02/2019 01:00:00,11.13,11,2,-2.28
 12/02/2019 01:15:00,11.17,11,2,-2.21
 12/02/2019 01:30:00,11.18,11,2,-2.18
 12/02/2019 01:45:00,11.2,11,2,-2.18
 12/02/2019 02:00:00,11.2,11,2,-2.18
 12/02/2019 02:15:00,11.16,11,2,-2.19
 12/02/2019 02:30:00,11.17,11,2,-2.24
 12/02/2019 02:45:00,11.18,11,2,-2.24
 12/02/2019 03:00:00,11.18,11,2,-2.24
 12/02/2019 03:15:00,11.19,11,2,-2.24
 12/02/2019 03:30:00,11.21,11,2,-2.24
 12/02/2019 03:45:00,11.22,11,2,-2.2
 12/02/2019 04:00:00,11.21,11,2,-2.15
 12/02/2019 04:15:00,11.12,11,2,-2.11
 12/02/2019 04:30:00,11.13,11,2,-2.04
 12/02/2019 04:45:00,11.12,11,2,-2.08
 12/02/2019 05:00:00,11.13,11,2,-2.08
 12/02/2019 05:15:00,11.08,11,2,-2.13
 12/02/2019 05:30:00,11.08,11,2,-2.14
 12/02/2019 05:45:00,11.07,11,2,-2.15
 12/02/2019 06:00:00,11.06,11,2,-2.21
 12/02/2019 06:15:00,10.98,11,2,-2.3
 12/02/2019 06:30:00,11.12,11,2,-2.38
 12/02/2019 06:45:00,11.15,11,2,-2.47
 12/02/2019 07:00:00,11.15,11,2,-2.65
 12/02/2019 07:15:00,11.09,11,2,-2.71
 12/02/2019 07:30:00,11.07,11,2,-2.72
 12/02/2019 07:45:00,11.05,11,2,-2.67
 12/02/2019 08:00:00,11.07,11,2,-2.6
 12/02/2019 08:15:00,11.09,11,2,-2.33
 12/02/2019 08:30:00,11.11,11,2,-2.22
 12/02/2019 08:45:00,11.15,11,2,-2.11
 12/02/2019 09:00:00,11.17,11,2,-2.11
 12/02/2019 09:15:00,11.21,11,2,-1.6
 12/02/2019 09:30:00,11.18,11,2,-1.64
 12/02/2019 09:45:00,11.17,11,2,-1.79
 12/02/2019 10:00:00,11.17,11,2,-1.62
 12/02/2019 10:15:00,11.16,11,2,-1.93
 12/02/2019 10:30:00,11.19,11,2,-1.8
 12/02/2019 10:45:00,11.21,11,2,-1.75
 12/02/2019 11:00:00,11.21,11,2,-1.72
 12/02/2019 11:15:00,11.2,11,2,-1.86
 12/02/2019 11:30:00,11.19,11,2,-2.03
 12/02/2019 11:45:00,11.19,11,2,-1.92
 12/02/2019 12:00:00,11.17,11,2,-1.95
 12/02/2019 12:15:00,11.19,11,2,-1.72
 12/02/2019 12:30:00,11.2,11,2,-1.59
 12/02/2019 12:45:00,11.19,11,2,-1.64
 12/02/2019 13:00:00,11.19,11,2,-1.71
 12/02/2019 13:15:00,11.2,11,2,-1.35
 12/02/2019 13:30:00,11.22,11,2,-0.71
 12/02/2019 13:45:00,11.15,11,2,-0.3
 12/02/2019 14:00:00,11.17,11,2,0.0
 12/02/2019 14:15:00,11.15,11,2,-0.23
 12/02/2019 14:30:00,11.16,11,2,-0.33
 12/02/2019 14:45:00,11.14,11,2,-1.01
 12/02/2019 15:00:00,11.13,11,2,-1.51
 12/02/2019 15:15:00,11.11,11,2,-1.71
 12/02/2019 15:30:00,11.13,11,2,-1.69
 12/02/2019 15:45:00,11.1,11,2,-1.5
 12/02/2019 16:00:00,11.03,11,2,-1.98
 12/02/2019 16:15:00,10.99,11,2,-2.29
 12/02/2019 16:30:00,11.13,11,2,-2.35
 12/02/2019 16:45:00,11.12,11,2,-2.49
 12/02/2019 17:00:00,11.06,11,2,-2.61
 12/02/2019 17:15:00,11.03,11,2,-2.79
 12/02/2019 17:30:00,11.05,11,2,-2.89
 12/02/2019 17:45:00,11.05,11,2,-2.93
 12/02/2019 18:00:00,11.03,11,2,-3.02
 12/02/2019 18:15:00,11.06,11,2,-3.08
 12/02/2019 18:30:00,11.13,11,2,-3.08
 12/02/2019 18:45:00,11.14,11,2,-3.01
 12/02/2019 19:00:00,11.17,11,2,-3.01
 12/02/2019 19:15:00,11.22,11,2,-2.96
 12/02/2019 19:30:00,11.21,11,2,-2.82
 12/02/2019 19:45:00,11.22,11,2,-2.81
 12/02/2019 20:00:00,11.21,11,2,-2.81
 12/02/2019 20:15:00,11.09,11,2,-2.6
 12/02/2019 20:30:00,11.02,11,2,-2.55
 12/02/2019 20:45:00,11.03,11,2,-2.53
 12/02/2019 21:00:00,11.03,11,2,-2.49
 12/02/2019 21:15:00,11.1,11,2,-2.41
 12/02/2019 21:30:00,11.15,11,2,-2.39
 12/02/2019 21:45:00,11.17,11,2,-2.24
 12/02/2019 22:00:00,11.16,11,2,-2.18
 12/02/2019 22:15:00,11.2,11,2,-2.14
 12/02/2019 22:30:00,11.25,11,2,-2.03
 12/02/2019 22:45:00,11.23,11,2,-1.86
 12/02/2019 23:00:00,11.23,11,2,-1.77
 12/02/2019 23:15:00,11.16,11,2,-1.7
 12/02/2019 23:30:00,11.15,11,2,-1.67
 12/02/2019 23:45:00,11.13,11,2,-1.67
 13/02/2019 00:00:00,11.13,11,2,-1.67
 13/02/2019 00:15:00,11.04,11,2,-1.93
 13/02/2019 00:30:00,11.02,11,2,-2.04
 13/02/2019 00:45:00,10.98,11,2,-2.08
 13/02/2019 01:00:00,11.05,11,2,-2.1
 13/02/2019 01:15:00,11.11,11,2,-2.03
 13/02/2019 01:30:00,11.17,11,2,-1.97
 13/02/2019 01:45:00,11.19,11,2,-2.01
 13/02/2019 02:00:00,11.21,11,2,-2.01
 13/02/2019 02:15:00,11.16,11,2,-2.01
 13/02/2019 02:30:00,11.17,11,2,-2.07
 13/02/2019 02:45:00,11.18,11,2,-2.01
 13/02/2019 03:00:00,11.18,11,2,-2.01
 13/02/2019 03:15:00,11.21,11,2,-2.01
 13/02/2019 03:30:00,11.18,11,2,-1.96
 13/02/2019 03:45:00,11.12,11,2,-1.98
 13/02/2019 04:00:00,11.14,11,2,-1.93
 13/02/2019 04:15:00,11.13,11,2,-1.98
 13/02/2019 04:30:00,11.15,11,2,-1.98
 13/02/2019 04:45:00,11.14,11,2,-1.91
 13/02/2019 05:00:00,11.16,11,2,-1.84
 13/02/2019 05:15:00,11.1,11,2,-1.87
 13/02/2019 05:30:00,11.09,11,2,-1.91
 13/02/2019 05:45:00,11.05,11,2,-1.94
 13/02/2019 06:00:00,11.04,11,2,-2.04
 13/02/2019 06:15:00,11.02,11,2,-2.14
 13/02/2019 06:30:00,11.01,11,2,-2.22
 13/02/2019 06:45:00,10.98,11,2,-2.4
 13/02/2019 07:00:00,11.02,11,2,-2.5
 13/02/2019 07:15:00,11.01,11,2,-2.49
 13/02/2019 07:30:00,11.03,11,2,-2.6
 13/02/2019 07:45:00,11.03,11,2,-2.59
 13/02/2019 08:00:00,11.08,11,2,-2.48
 13/02/2019 08:15:00,11.18,11,2,-2.28
 13/02/2019 08:30:00,11.23,11,2,-2.14
 13/02/2019 08:45:00,11.14,11,2,-2.16
 13/02/2019 09:00:00,11.09,11,2,-2.12
 13/02/2019 09:15:00,11.1,11,2,-1.98
 13/02/2019 09:30:00,11.13,11,2,-1.89
 13/02/2019 09:45:00,11.1,11,2,-1.72
 13/02/2019 10:00:00,11.12,11,2,-1.59
 13/02/2019 10:15:00,11.16,11,2,-1.36
 13/02/2019 10:30:00,11.18,11,2,-1.24
 13/02/2019 10:45:00,11.19,11,2,-0.91
 13/02/2019 11:00:00,11.21,11,2,-0.9
 13/02/2019 11:15:00,11.24,11,2,0.23
 13/02/2019 11:30:00,11.23,11,2,0.21
 13/02/2019 11:45:00,11.25,11,2,0.45
 13/02/2019 12:00:00,11.25,11,2,1.49
 13/02/2019 12:15:00,11.17,11,2,1.52
 13/02/2019 12:30:00,11.17,11,2,1.23
 13/02/2019 12:45:00,11.18,11,2,0.99
 13/02/2019 13:00:00,11.16,11,2,0.22
 13/02/2019 13:15:00,11.16,11,2,-0.09
 13/02/2019 13:30:00,11.19,11,2,0.88
 13/02/2019 13:45:00,11.2,11,2,0.94
 13/02/2019 14:00:00,11.19,11,2,0.94
 13/02/2019 14:15:00,11.18,11,2,0.46
 13/02/2019 14:30:00,11.19,11,2,0.94
 13/02/2019 14:45:00,11.17,11,2,0.45
 13/02/2019 15:00:00,11.19,11,2,0.88
 13/02/2019 15:15:00,11.17,11,2,0.15
 13/02/2019 15:30:00,11.17,11,2,0.18
 13/02/2019 15:45:00,11.15,11,2,0.04
 13/02/2019 16:00:00,11.11,11,2,-0.35
 13/02/2019 16:15:00,11.05,11,2,-1.03
 13/02/2019 16:30:00,11.02,11,2,-1.37
 13/02/2019 16:45:00,11.03,11,2,-1.9
 13/02/2019 17:00:00,11.04,11,2,-2.15
 13/02/2019 17:15:00,11.0,11,2,-2.39
 13/02/2019 17:30:00,11.02,11,2,-2.69
 13/02/2019 17:45:00,11.01,11,2,-2.84
 13/02/2019 18:00:00,10.97,11,2,-2.93
 13/02/2019 18:15:00,10.97,11,2,-3.01
 13/02/2019 18:30:00,11.05,11,2,-3.05
 13/02/2019 18:45:00,11.07,11,2,-3.0
 13/02/2019 19:00:00,11.1,11,2,-2.92
 13/02/2019 19:15:00,11.1,11,2,-2.94
 13/02/2019 19:30:00,11.16,11,2,-2.81
 13/02/2019 19:45:00,11.23,11,2,-2.79
 13/02/2019 20:00:00,11.12,11,2,-2.65
 13/02/2019 20:15:00,11.0,11,2,-2.55
 13/02/2019 20:30:00,11.03,11,2,-2.52
 13/02/2019 20:45:00,11.01,11,2,-2.51
 13/02/2019 21:00:00,11.02,11,2,-2.46
 13/02/2019 21:15:00,11.04,11,2,-2.38
 13/02/2019 21:30:00,11.08,11,2,-2.31
 13/02/2019 21:45:00,11.14,11,2,-2.31
 13/02/2019 22:00:00,11.15,11,2,-2.2
 13/02/2019 22:15:00,11.15,11,2,-2.14
 13/02/2019 22:30:00,11.2,11,2,-2.04
 13/02/2019 22:45:00,11.21,11,2,-1.93
 13/02/2019 23:00:00,11.12,11,2,-1.81
 13/02/2019 23:15:00,11.05,11,2,-1.89
 13/02/2019 23:30:00,11.05,11,2,-1.77
 13/02/2019 23:45:00,11.07,11,2,-1.64
 14/02/2019 00:00:00,11.08,11,2,-1.64
 14/02/2019 00:15:00,11.01,11,2,-1.96
 14/02/2019 00:30:00,11.05,11,2,-2.13
 14/02/2019 00:45:00,11.02,11,2,-2.18
 14/02/2019 01:00:00,11.03,11,2,-2.12
 14/02/2019 01:15:00,11.06,11,2,-2.04
 14/02/2019 01:30:00,11.09,11,2,-2.04
 14/02/2019 01:45:00,11.12,11,2,-2.04
 14/02/2019 02:00:00,11.1,11,2,-2.04
 14/02/2019 02:15:00,11.09,11,2,-2.16
 14/02/2019 02:30:00,11.12,11,2,-2.15
 14/02/2019 02:45:00,11.13,11,2,-2.04
 14/02/2019 03:00:00,11.13,11,2,-2.07
 14/02/2019 03:15:00,11.15,11,2,-2.08
 14/02/2019 03:30:00,11.16,11,2,-2.08
 14/02/2019 03:45:00,11.08,11,2,-1.99
 14/02/2019 04:00:00,11.08,11,2,-1.96
 14/02/2019 04:15:00,11.06,11,2,-1.94
 14/02/2019 04:30:00,11.04,11,2,-1.94
 14/02/2019 04:45:00,11.04,11,2,-1.94
 14/02/2019 05:00:00,11.03,11,2,-1.94
 14/02/2019 05:15:00,10.97,11,2,-2.01
 14/02/2019 05:30:00,11.03,11,2,-2.03
 14/02/2019 05:45:00,11.08,11,2,-2.06
 14/02/2019 06:00:00,11.07,11,2,-2.02
 14/02/2019 06:15:00,11.12,11,2,-2.17
 14/02/2019 06:30:00,11.15,11,2,-2.28
 14/02/2019 06:45:00,11.11,11,2,-2.39
 14/02/2019 07:00:00,11.15,11,2,-2.45
 14/02/2019 07:15:00,11.16,11,2,-2.54
 14/02/2019 07:30:00,11.13,11,2,-2.5
 14/02/2019 07:45:00,11.16,11,2,-2.6
 14/02/2019 08:00:00,11.19,11,2,-2.52
 14/02/2019 08:15:00,11.19,11,2,-2.43
 14/02/2019 08:30:00,11.19,11,2,-2.35
 14/02/2019 08:45:00,11.23,11,2,-2.19
 14/02/2019 09:00:00,11.19,11,2,-2.03
 14/02/2019 09:15:00,11.12,11,2,-1.72
 14/02/2019 09:30:00,11.14,11,2,-1.22
 14/02/2019 09:45:00,11.13,11,2,-1.28
 14/02/2019 10:00:00,11.18,11,2,-0.68
 14/02/2019 10:15:00,11.2,11,2,-0.29
 14/02/2019 10:30:00,11.22,11,2,0.26
 14/02/2019 10:45:00,11.23,11,2,0.68
 14/02/2019 11:00:00,11.25,11,2,0.82
 14/02/2019 11:15:00,11.26,11,2,1.38
 14/02/2019 11:30:00,11.29,11,2,1.67
 14/02/2019 11:45:00,11.3,11,2,1.59
 14/02/2019 12:00:00,11.3,11,2,1.75
 14/02/2019 12:15:00,11.3,11,2,0.96
 14/02/2019 12:30:00,11.17,11,2,0.85
 14/02/2019 12:45:00,11.17,11,2,1.91
 14/02/2019 13:00:00,11.18,11,2,2.06
 14/02/2019 13:15:00,11.18,11,2,1.94
 14/02/2019 13:30:00,11.21,11,2,2.0
 14/02/2019 13:45:00,11.2,11,2,1.97
 14/02/2019 14:00:00,11.21,11,2,1.79
 14/02/2019 14:15:00,11.2,11,2,1.63
 14/02/2019 14:30:00,11.21,11,2,1.49
 14/02/2019 14:45:00,11.21,11,2,1.38
 14/02/2019 15:00:00,11.19,11,2,1.06
 14/02/2019 15:15:00,11.19,11,2,0.69
 14/02/2019 15:30:00,11.18,11,2,0.34
 14/02/2019 15:45:00,11.16,11,2,-0.03
 14/02/2019 16:00:00,11.11,11,2,-0.5
 14/02/2019 16:15:00,11.06,11,2,-1.01
 14/02/2019 16:30:00,11.03,11,2,-1.42
 14/02/2019 16:45:00,11.0,11,2,-1.83
 14/02/2019 17:00:00,11.07,11,2,-2.16
 14/02/2019 17:15:00,11.04,11,2,-2.35
 14/02/2019 17:30:00,10.99,11,2,-2.56
 14/02/2019 17:45:00,11.06,11,2,-2.65
 14/02/2019 18:00:00,11.08,11,2,-2.76
 14/02/2019 18:15:00,11.04,11,2,-2.85
 14/02/2019 18:30:00,11.06,11,2,-2.89
 14/02/2019 18:45:00,11.06,11,2,-2.95
 14/02/2019 19:00:00,11.09,11,2,-2.96
 14/02/2019 19:15:00,11.1,11,2,-2.94
 14/02/2019 19:30:00,11.16,11,2,-2.86
 14/02/2019 19:45:00,11.19,11,2,-2.76
 14/02/2019 20:00:00,11.21,11,2,-2.69
 14/02/2019 20:15:00,11.15,11,2,-2.66
 14/02/2019 20:30:00,11.13,11,2,-2.63
 14/02/2019 20:45:00,11.15,11,2,-2.55
 14/02/2019 21:00:00,11.19,11,2,-2.54
 14/02/2019 21:15:00,11.2,11,2,-2.47
 14/02/2019 21:30:00,11.11,11,2,-2.31
 14/02/2019 21:45:00,11.15,11,2,-2.25
 14/02/2019 22:00:00,11.21,11,2,-2.18
 14/02/2019 22:15:00,11.19,11,2,-2.15
 14/02/2019 22:30:00,11.14,11,2,-2.04
 14/02/2019 22:45:00,11.16,11,2,-1.94
 14/02/2019 23:00:00,11.16,11,2,-1.82
 14/02/2019 23:15:00,11.18,11,2,-1.77
 14/02/2019 23:30:00,11.16,11,2,-1.77
 14/02/2019 23:45:00,11.16,11,2,-1.77
 15/02/2019 00:00:00,11.16,11,2,-1.75
 15/02/2019 00:15:00,11.06,11,2,-2.05
 15/02/2019 00:30:00,11.03,11,2,-2.14
 15/02/2019 00:45:00,11.0,11,2,-2.21
 15/02/2019 01:00:00,11.0,11,2,-2.15
 15/02/2019 01:15:00,11.04,11,2,-2.11
 15/02/2019 01:30:00,11.05,11,2,-2.05
 15/02/2019 01:45:00,11.06,11,2,-2.06
 15/02/2019 02:00:00,11.08,11,2,-2.03
 15/02/2019 02:15:00,11.07,11,2,-2.09
 15/02/2019 02:30:00,11.08,11,2,-2.11
 15/02/2019 02:45:00,11.07,11,2,-2.11
 15/02/2019 03:00:00,11.09,11,2,-2.15
 15/02/2019 03:15:00,11.12,11,2,-2.18
 15/02/2019 03:30:00,11.14,11,2,-2.12
 15/02/2019 03:45:00,11.14,11,2,-2.14
 15/02/2019 04:00:00,11.14,11,2,-2.05
 15/02/2019 04:15:00,11.15,11,2,-2.04
 15/02/2019 04:30:00,11.16,11,2,-2.07
 15/02/2019 04:45:00,11.17,11,2,-2.08
 15/02/2019 05:00:00,11.16,11,2,-2.02
 15/02/2019 05:15:00,11.1,11,2,-2.09
 15/02/2019 05:30:00,11.11,11,2,-2.11
 15/02/2019 05:45:00,11.09,11,2,-2.0
 15/02/2019 06:00:00,11.04,11,2,-2.09
 15/02/2019 06:15:00,11.03,11,2,-2.21
 15/02/2019 06:30:00,11.05,11,2,-2.29
 15/02/2019 06:45:00,10.98,11,2,-2.36
 15/02/2019 07:00:00,11.0,11,2,-2.49
 15/02/2019 07:15:00,11.02,11,2,-2.5
 15/02/2019 07:30:00,11.02,11,2,-2.51
 15/02/2019 07:45:00,11.03,11,2,-2.66
 15/02/2019 08:00:00,11.04,11,2,-2.55
 15/02/2019 08:15:00,11.05,11,2,-2.39
 15/02/2019 08:30:00,11.04,11,2,-2.25
 15/02/2019 08:45:00,11.06,11,2,-2.08
 15/02/2019 09:00:00,11.04,11,2,-1.97
 15/02/2019 09:15:00,11.05,11,2,-1.84
 15/02/2019 09:30:00,11.09,11,2,-1.5
 15/02/2019 09:45:00,11.15,11,2,-1.17
 15/02/2019 10:00:00,11.17,11,2,-0.64
 15/02/2019 10:15:00,11.21,11,2,0.2
 15/02/2019 10:30:00,11.24,11,2,0.81
 15/02/2019 10:45:00,11.25,11,2,1.01
 15/02/2019 11:00:00,11.27,11,2,1.24
 15/02/2019 11:15:00,11.28,11,2,1.42
 15/02/2019 11:30:00,11.3,11,2,1.62
 15/02/2019 11:45:00,11.29,11,2,1.71
 15/02/2019 12:00:00,11.29,11,2,1.76
 15/02/2019 12:15:00,11.19,11,2,1.8
 15/02/2019 12:30:00,11.19,11,2,1.89
 15/02/2019 12:45:00,11.22,11,2,1.94
 15/02/2019 13:00:00,11.21,11,2,1.88
 15/02/2019 13:15:00,11.22,11,2,1.79
 15/02/2019 13:30:00,11.15,11,2,1.88
 15/02/2019 13:45:00,11.15,11,2,1.79
 15/02/2019 14:00:00,11.15,11,2,1.49
 15/02/2019 14:15:00,11.1,11,2,0.89
 15/02/2019 14:30:00,11.08,11,2,0.0
 15/02/2019 14:45:00,11.12,11,2,0.85
 15/02/2019 15:00:00,11.13,11,2,0.7
 15/02/2019 15:15:00,11.11,11,2,0.68
 15/02/2019 15:30:00,11.07,11,2,0.32
 15/02/2019 15:45:00,11.04,11,2,-0.14
 15/02/2019 16:00:00,11.05,11,2,-0.58
 15/02/2019 16:15:00,11.04,11,2,-1.04
 15/02/2019 16:30:00,11.03,11,2,-1.44
 15/02/2019 16:45:00,10.98,11,2,-1.87
 15/02/2019 17:00:00,11.1,11,2,-2.18
 15/02/2019 17:15:00,11.02,11,2,-2.43
 15/02/2019 17:30:00,11.0,11,2,-2.48
 15/02/2019 17:45:00,11.0,11,2,-2.57
 15/02/2019 18:00:00,11.06,11,2,-2.76
 15/02/2019 18:15:00,11.04,11,2,-2.89
 15/02/2019 18:30:00,11.07,11,2,-2.97
 15/02/2019 18:45:00,11.08,11,2,-2.95
 15/02/2019 19:00:00,11.11,11,2,-3.0
 15/02/2019 19:15:00,11.08,11,2,-2.9
 15/02/2019 19:30:00,11.15,11,2,-2.76
 15/02/2019 19:45:00,11.16,11,2,-2.65
 15/02/2019 20:00:00,11.16,11,2,-2.62
 15/02/2019 20:15:00,11.08,11,2,-2.52
 15/02/2019 20:30:00,11.04,11,2,-2.45
 15/02/2019 20:45:00,11.07,11,2,-2.41
 15/02/2019 21:00:00,11.08,11,2,-2.35
 15/02/2019 21:15:00,11.01,11,2,-2.34
 15/02/2019 21:30:00,11.07,11,2,-2.34
 15/02/2019 21:45:00,11.11,11,2,-2.28
 15/02/2019 22:00:00,11.19,11,2,-2.24
 15/02/2019 22:15:00,11.19,11,2,-2.09
 15/02/2019 22:30:00,11.06,11,2,-2.08
 15/02/2019 22:45:00,11.02,11,2,-2.11
 15/02/2019 23:00:00,11.07,11,2,-1.96
 15/02/2019 23:15:00,11.05,11,2,-1.97
 15/02/2019 23:30:00,11.05,11,2,-1.86
 15/02/2019 23:45:00,11.09,11,2,-1.84
 16/02/2019 00:00:00,11.12,11,2,-1.85
 16/02/2019 00:15:00,11.16,11,2,-2.14
 16/02/2019 00:30:00,11.0,11,2,-2.18
 16/02/2019 00:45:00,10.98,11,2,-2.18
 16/02/2019 01:00:00,11.0,11,2,-2.17
 16/02/2019 01:15:00,11.05,11,2,-2.04
 16/02/2019 01:30:00,11.1,11,2,-2.04
 16/02/2019 01:45:00,11.11,11,2,-2.04
 16/02/2019 02:00:00,11.05,11,2,-1.92
 16/02/2019 02:15:00,11.01,11,2,-1.99
 16/02/2019 02:30:00,10.98,11,2,-2.04
 16/02/2019 02:45:00,11.06,11,2,-2.04
 16/02/2019 03:00:00,11.12,11,2,-2.04
 16/02/2019 03:15:00,11.12,11,2,-2.04
 16/02/2019 03:30:00,11.15,11,2,-1.92
 16/02/2019 03:45:00,11.13,11,2,-1.91
 16/02/2019 04:00:00,11.14,11,2,-1.91
 16/02/2019 04:15:00,11.14,11,2,-1.85
 16/02/2019 04:30:00,11.16,11,2,-1.79
 16/02/2019 04:45:00,11.15,11,2,-1.84
 16/02/2019 05:00:00,11.14,11,2,-1.84
 16/02/2019 05:15:00,11.08,11,2,-1.78
 16/02/2019 05:30:00,11.07,11,2,-1.73
 16/02/2019 05:45:00,11.05,11,2,-1.84
 16/02/2019 06:00:00,11.03,11,2,-1.84
 16/02/2019 06:15:00,11.06,11,2,-1.97
 16/02/2019 06:30:00,11.12,11,2,-2.0
 16/02/2019 06:45:00,11.08,11,2,-2.04
 16/02/2019 07:00:00,11.08,11,2,-2.0
 16/02/2019 07:15:00,11.06,11,2,-2.07
 16/02/2019 07:30:00,11.03,11,2,-2.13
 16/02/2019 07:45:00,10.98,11,2,-2.11
 16/02/2019 08:00:00,11.07,11,2,-2.1
 16/02/2019 08:15:00,11.12,11,2,-2.14
 16/02/2019 08:30:00,11.12,11,2,-2.14
 16/02/2019 08:45:00,11.1,11,2,-2.1
 16/02/2019 09:00:00,11.06,11,2,-2.13
 16/02/2019 09:15:00,11.06,11,2,-2.06
 16/02/2019 09:30:00,11.06,11,2,-2.05
 16/02/2019 09:45:00,11.09,11,2,-1.97
 16/02/2019 10:00:00,11.08,11,2,-1.87
 16/02/2019 10:15:00,11.1,11,2,-1.82
 16/02/2019 10:30:00,11.14,11,2,-1.53
 16/02/2019 10:45:00,11.12,11,2,-1.66
 16/02/2019 11:00:00,11.14,11,2,-1.72
 16/02/2019 11:15:00,11.15,11,2,-1.66
 16/02/2019 11:30:00,11.15,11,2,-1.84
 16/02/2019 11:45:00,11.16,11,2,-1.61
 16/02/2019 12:00:00,11.15,11,2,-1.63
 16/02/2019 12:15:00,11.16,11,2,-1.82
 16/02/2019 12:30:00,11.16,11,2,-1.71
 16/02/2019 12:45:00,11.2,11,2,-1.28
 16/02/2019 13:00:00,11.21,11,2,-1.21
 16/02/2019 13:15:00,11.22,11,2,-0.89
 16/02/2019 13:30:00,11.11,11,2,-1.27
 16/02/2019 13:45:00,11.13,11,2,-0.98
 16/02/2019 14:00:00,11.14,11,2,-0.42
 16/02/2019 14:15:00,11.12,11,2,-0.59
 16/02/2019 14:30:00,11.13,11,2,-1.05
 16/02/2019 14:45:00,11.1,11,2,-1.59
 16/02/2019 15:00:00,11.07,11,2,-1.79
 16/02/2019 15:15:00,11.05,11,2,-1.89
 16/02/2019 15:30:00,11.04,11,2,-1.92
 16/02/2019 15:45:00,11.03,11,2,-1.93
 16/02/2019 16:00:00,11.01,11,2,-2.06
 16/02/2019 16:15:00,10.99,11,2,-2.14
 16/02/2019 16:30:00,10.98,11,2,-2.27
 16/02/2019 16:45:00,11.04,11,2,-2.37
 16/02/2019 17:00:00,11.11,11,2,-2.51
 16/02/2019 17:15:00,11.07,11,2,-2.66
 16/02/2019 17:30:00,10.99,11,2,-2.68
 16/02/2019 17:45:00,11.08,11,2,-2.82
 16/02/2019 18:00:00,11.15,11,2,-2.92
 16/02/2019 18:15:00,11.09,11,2,-2.92
 16/02/2019 18:30:00,10.98,11,2,-2.99
 16/02/2019 18:45:00,11.01,11,2,-3.05
 16/02/2019 19:00:00,11.0,11,2,-2.91
 16/02/2019 19:15:00,10.99,11,2,-2.78
 16/02/2019 19:30:00,11.05,11,2,-2.71
 16/02/2019 19:45:00,11.12,11,2,-2.67
 16/02/2019 20:00:00,11.11,11,2,-2.55
 16/02/2019 20:15:00,11.13,11,2,-2.5
 16/02/2019 20:30:00,11.14,11,2,-2.42
 16/02/2019 20:45:00,11.16,11,2,-2.39
 16/02/2019 21:00:00,11.15,11,2,-2.31
 16/02/2019 21:15:00,11.18,11,2,-2.31
 16/02/2019 21:30:00,11.17,11,2,-2.21
 16/02/2019 21:45:00,11.05,11,2,-2.16
 16/02/2019 22:00:00,11.08,11,2,-2.08
 16/02/2019 22:15:00,11.11,11,2,-2.08
 16/02/2019 22:30:00,11.13,11,2,-2.04
 16/02/2019 22:45:00,11.14,11,2,-1.84
 16/02/2019 23:00:00,11.19,11,2,-1.84
 16/02/2019 23:15:00,11.19,11,2,-1.71
 16/02/2019 23:30:00,11.21,11,2,-1.7
 16/02/2019 23:45:00,11.22,11,2,-1.65
 17/02/2019 00:00:00,11.23,11,2,-1.59
 17/02/2019 00:15:00,11.08,11,2,-2.0
 17/02/2019 00:30:00,11.08,11,2,-2.08
 17/02/2019 00:45:00,11.05,11,2,-2.14
 17/02/2019 01:00:00,11.07,11,2,-2.13
 17/02/2019 01:15:00,11.11,11,2,-1.95
 17/02/2019 01:30:00,11.13,11,2,-2.03
 17/02/2019 01:45:00,11.15,11,2,-2.01
 17/02/2019 02:00:00,11.17,11,2,-2.01
 17/02/2019 02:15:00,11.15,11,2,-2.03
 17/02/2019 02:30:00,11.16,11,2,-2.04
 17/02/2019 02:45:00,11.17,11,2,-2.04
 17/02/2019 03:00:00,11.12,11,2,-2.04
 17/02/2019 03:15:00,11.09,11,2,-1.93
 17/02/2019 03:30:00,11.1,11,2,-1.91
 17/02/2019 03:45:00,11.12,11,2,-1.91
 17/02/2019 04:00:00,11.14,11,2,-1.86
 17/02/2019 04:15:00,11.13,11,2,-1.85
 17/02/2019 04:30:00,11.14,11,2,-1.78
 17/02/2019 04:45:00,11.15,11,2,-1.81
 17/02/2019 05:00:00,11.16,11,2,-1.81
 17/02/2019 05:15:00,11.13,11,2,-1.81
 17/02/2019 05:30:00,11.15,11,2,-1.81
 17/02/2019 05:45:00,11.13,11,2,-1.81
 17/02/2019 06:00:00,11.2,11,2,-1.81
 17/02/2019 06:15:00,11.17,11,2,-1.95
 17/02/2019 06:30:00,11.15,11,2,-2.01
 17/02/2019 06:45:00,11.15,11,2,-1.97
 17/02/2019 07:00:00,11.11,11,2,-2.11
 17/02/2019 07:15:00,11.1,11,2,-2.01
 17/02/2019 07:30:00,11.17,11,2,-2.03
 17/02/2019 07:45:00,11.18,11,2,-2.04
 17/02/2019 08:00:00,11.19,11,2,-1.8
 17/02/2019 08:15:00,11.06,11,2,-1.71
 17/02/2019 08:30:00,11.04,11,2,-1.74
 17/02/2019 08:45:00,11.05,11,2,-1.99
 17/02/2019 09:00:00,11.01,11,2,-2.0
 17/02/2019 09:15:00,10.96,11,2,-2.08
 17/02/2019 09:30:00,11.01,11,2,-2.09
 17/02/2019 09:45:00,11.17,11,2,-1.96
 17/02/2019 10:00:00,11.14,11,2,-2.09
 17/02/2019 10:15:00,11.09,11,2,-2.34
 17/02/2019 10:30:00,11.1,11,2,-2.33
 17/02/2019 10:45:00,11.11,11,2,-2.28
 17/02/2019 11:00:00,11.09,11,2,-2.19
 17/02/2019 11:15:00,11.15,11,2,-1.79
 17/02/2019 11:30:00,11.19,11,2,-1.17
 17/02/2019 11:45:00,11.16,11,2,-1.42
 17/02/2019 12:00:00,11.15,11,2,-1.57
 17/02/2019 12:15:00,11.13,11,2,-1.67
 17/02/2019 12:30:00,11.14,11,2,-1.89
 17/02/2019 12:45:00,11.16,11,2,-1.78
 17/02/2019 13:00:00,11.17,11,2,-1.36
 17/02/2019 13:15:00,11.18,11,2,-1.45
 17/02/2019 13:30:00,11.2,11,2,-0.85
 17/02/2019 13:45:00,11.11,11,2,-0.61
 17/02/2019 14:00:00,11.17,11,2,0.07
 17/02/2019 14:15:00,11.15,11,2,-0.58
 17/02/2019 14:30:00,11.15,11,2,-0.63
 17/02/2019 14:45:00,11.12,11,2,-0.92
 17/02/2019 15:00:00,11.14,11,2,-0.52
 17/02/2019 15:15:00,11.11,11,2,-1.34
 17/02/2019 15:30:00,11.1,11,2,-1.32
 17/02/2019 15:45:00,11.1,11,2,-1.17
 17/02/2019 16:00:00,11.06,11,2,-1.1
 17/02/2019 16:15:00,11.02,11,2,-1.43
 17/02/2019 16:30:00,11.0,11,2,-1.54
 17/02/2019 16:45:00,11.0,11,2,-2.03
 17/02/2019 17:00:00,11.02,11,2,-2.25
 17/02/2019 17:15:00,11.0,11,2,-2.52
 17/02/2019 17:30:00,10.98,11,2,-2.61
 17/02/2019 17:45:00,10.96,11,2,-2.7
 17/02/2019 18:00:00,11.01,11,2,-2.81
 17/02/2019 18:15:00,10.99,11,2,-2.94
 17/02/2019 18:30:00,11.03,11,2,-2.94
 17/02/2019 18:45:00,11.07,11,2,-2.86
 17/02/2019 19:00:00,11.09,11,2,-2.87
 17/02/2019 19:15:00,11.09,11,2,-2.8
 17/02/2019 19:30:00,11.12,11,2,-2.64
 17/02/2019 19:45:00,11.16,11,2,-2.62
 17/02/2019 20:00:00,11.17,11,2,-2.57
 17/02/2019 20:15:00,11.15,11,2,-2.48
 17/02/2019 20:30:00,11.14,11,2,-2.48
 17/02/2019 20:45:00,11.16,11,2,-2.38
 17/02/2019 21:00:00,11.15,11,2,-2.31
 17/02/2019 21:15:00,11.17,11,2,-2.31
 17/02/2019 21:30:00,11.2,11,2,-2.18
 17/02/2019 21:45:00,11.11,11,2,-2.14
 17/02/2019 22:00:00,11.1,11,2,-2.04
 17/02/2019 22:15:00,11.11,11,2,-2.05
 17/02/2019 22:30:00,11.12,11,2,-1.9
 17/02/2019 22:45:00,11.13,11,2,-1.85
 17/02/2019 23:00:00,11.19,11,2,-1.8
 17/02/2019 23:15:00,11.21,11,2,-1.68
 17/02/2019 23:30:00,11.19,11,2,-1.67
 17/02/2019 23:45:00,11.19,11,2,-1.61
 18/02/2019 00:00:00,11.19,11,2,-1.55
